Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97345
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96045
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96307
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,5,N Current (Min),A,5.75
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,5,N Current (Max),A,15.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,5,N Current (RMS),A,9.5
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.25
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89718
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95737
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87781
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (Min),A,9.25
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (Max),A,30.62
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.25
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94446
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92285
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (Min),A,34.38
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (Max),A,106.75
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (RMS),A,52.38
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,124.5
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.62
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.44
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.06
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98959
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91592
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97623
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Min),A,7.62
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Max),A,40.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.12
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,30.13
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.31
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84207
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94299
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Min),A,21.62
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Max),A,9.62
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
341432,Buckley St,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
341432,Buckley St,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
341432,Buckley St,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
341432,Buckley St,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
341432,Buckley St,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
341432,Buckley St,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
341432,Buckley St,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
341432,Buckley St,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
341432,Buckley St,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Min),A,46.25
341432,Buckley St,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Max),A,115.25
341432,Buckley St,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
341432,Buckley St,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Min),A,104.25
341432,Buckley St,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Max),A,207.75
341432,Buckley St,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
341432,Buckley St,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Min),A,157.25
341432,Buckley St,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Max),A,219.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.75
341432,Buckley St,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Min),A,154.62
341432,Buckley St,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Max),A,216.75
341432,Buckley St,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
341432,Buckley St,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,6,N Current (Min),A,10.25
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,6,N Current (Max),A,33.38
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,6,N Current (RMS),A,17.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.62
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.38
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,38.12
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,61.88
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.62
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,37.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,58.25
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.25
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97586
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96478
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96976
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,5,N Current (Max),A,13.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,5,N Current (RMS),A,8.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.12
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.38
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.19
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92877
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96338
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84051
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (Max),A,36.38
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (RMS),A,21.12
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.31
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92377
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9357
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (Min),A,28.88
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (Max),A,99.12
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (RMS),A,53.88
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,125.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,98.88
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.5
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95688
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96463
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Max),A,39.38
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.25
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,33.31
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81634
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89844
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Min),A,20.62
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Max),A,7.5
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
341432,Buckley St,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
341432,Buckley St,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
341432,Buckley St,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
341432,Buckley St,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
341432,Buckley St,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
341432,Buckley St,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
341432,Buckley St,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
341432,Buckley St,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
341432,Buckley St,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
341432,Buckley St,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Min),A,46.75
341432,Buckley St,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Max),A,112.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.75
341432,Buckley St,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Min),A,114.75
341432,Buckley St,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Max),A,222.12
341432,Buckley St,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
341432,Buckley St,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Min),A,157.12
341432,Buckley St,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Max),A,216.12
341432,Buckley St,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Min),A,168.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Max),A,231.75
341432,Buckley St,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.62
341432,Buckley St,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T03:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98697
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99274
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,6,N Current (Min),A,4.88
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,6,N Current (Max),A,31.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,6,N Current (RMS),A,15.88
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,30.62
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,39.12
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.12
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,31.5
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,61.12
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,37.25
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,61.25
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.38
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97708
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93652
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96829
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,5,N Current (Min),A,6.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,5,N Current (Max),A,18.12
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,5,N Current (RMS),A,8.5
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.12
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.5
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.38
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.38
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91724
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90488
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81653
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (Min),A,8.38
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (Max),A,24.25
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.88
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92432
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94827
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (Min),A,24.25
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (Max),A,106.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (RMS),A,51.25
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,125.38
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.69
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.63
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92337
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96893
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Min),A,7.5
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Max),A,28.12
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.12
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.56
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94696
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8854
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Min),A,23.62
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Max),A,10.25
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
341432,Buckley St,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
341432,Buckley St,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
341432,Buckley St,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
341432,Buckley St,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
341432,Buckley St,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
341432,Buckley St,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
341432,Buckley St,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
341432,Buckley St,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
341432,Buckley St,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
341432,Buckley St,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
341432,Buckley St,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Min),A,43.88
341432,Buckley St,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Max),A,104.12
341432,Buckley St,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.75
341432,Buckley St,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Min),A,110.75
341432,Buckley St,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Max),A,216.75
341432,Buckley St,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
341432,Buckley St,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Min),A,143.62
341432,Buckley St,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Max),A,199.62
341432,Buckley St,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
341432,Buckley St,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Min),A,157.5
341432,Buckley St,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Max),A,225.25
341432,Buckley St,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.75
341432,Buckley St,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T03:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99219
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,6,N Current (Min),A,4.62
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,6,N Current (Max),A,20.75
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,6,N Current (RMS),A,10.38
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,35.5
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,55.75
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.75
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,33.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,56.5
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.62
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,33.12
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,51.12
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97821
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84924
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96973
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
