Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,5,N Current (Max),A,23.5
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,5,N Current (RMS),A,12.12
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.25
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.5
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.56
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.87
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95105
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92703
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88769
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (Max),A,31.25
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.87
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98657
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94559
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (Min),A,27.62
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (Max),A,71.75
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (RMS),A,45.25
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,95.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.75
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.38
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.13
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.81
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99002
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94308
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97949
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Max),A,47.12
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,19.88
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.75
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.75
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94467
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94278
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Min),A,25.5
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Max),A,12.5
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
341432,Buckley St,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
341432,Buckley St,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
341432,Buckley St,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
341432,Buckley St,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
341432,Buckley St,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
341432,Buckley St,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
341432,Buckley St,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
341432,Buckley St,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
341432,Buckley St,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
341432,Buckley St,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Min),A,48.38
341432,Buckley St,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Max),A,120.75
341432,Buckley St,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.88
341432,Buckley St,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Min),A,123.88
341432,Buckley St,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Max),A,214.38
341432,Buckley St,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
341432,Buckley St,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Min),A,128.62
341432,Buckley St,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Max),A,185.62
341432,Buckley St,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Min),A,158.38
341432,Buckley St,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Max),A,245.5
341432,Buckley St,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
341432,Buckley St,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T03:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99219
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99408
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,6,N Current (Min),A,5.75
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,6,N Current (Max),A,24.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,6,N Current (RMS),A,14.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,33.38
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,49.12
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.5
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,53.25
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.75
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,35.88
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,55.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.25
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.94
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9707
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87903
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96265
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,5,N Current (Min),A,5.62
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,5,N Current (Max),A,17.5
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,5,N Current (RMS),A,8.12
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.38
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.69
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.56
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92599
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93103
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88153
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (Max),A,28.62
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (RMS),A,15.12
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97049
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95248
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (Min),A,30.88
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (Max),A,102.75
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (RMS),A,54.88
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,131.88
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.88
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,109.62
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.75
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.38
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98431
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9108
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97781
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Max),A,40.25
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.12
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94421
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92462
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Min),A,25.62
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Max),A,11.5
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
341432,Buckley St,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
341432,Buckley St,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
341432,Buckley St,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
341432,Buckley St,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
341432,Buckley St,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
341432,Buckley St,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
341432,Buckley St,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
341432,Buckley St,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
341432,Buckley St,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
341432,Buckley St,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Min),A,46.88
341432,Buckley St,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Max),A,115.62
341432,Buckley St,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.88
341432,Buckley St,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Min),A,124.12
341432,Buckley St,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Max),A,215.38
341432,Buckley St,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.88
341432,Buckley St,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Min),A,127.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Max),A,184.12
341432,Buckley St,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Min),A,170.25
341432,Buckley St,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Max),A,247.88
341432,Buckley St,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.38
341432,Buckley St,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T03:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,6,N Current (Min),A,4.62
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,6,N Current (Max),A,28.88
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,6,N Current (RMS),A,14.38
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,45.5
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,66.88
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.5
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.62
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,59.12
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.62
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,40.5
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,57.25
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.5
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.06
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96606
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85824
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97137
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,5,N Current (Min),A,5.12
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,5,N Current (Max),A,14.12
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,5,N Current (RMS),A,7.25
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,17.75
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.38
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.5
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96988
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93817
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87973
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (Min),A,10.5
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (Max),A,36.12
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (RMS),A,20.12
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.12
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94025
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90411
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (Min),A,33.62
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (Max),A,74.88
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (RMS),A,50.5
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.62
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.37
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.94
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91409
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97528
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Max),A,48.25
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.25
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.25
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88089
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9104
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Min),A,19.88
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Max),A,8.88
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
341432,Buckley St,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
341432,Buckley St,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
341432,Buckley St,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
341432,Buckley St,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
341432,Buckley St,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
341432,Buckley St,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
341432,Buckley St,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
341432,Buckley St,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
341432,Buckley St,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
341432,Buckley St,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Min),A,45.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Max),A,114.5
341432,Buckley St,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.38
341432,Buckley St,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Min),A,141.62
341432,Buckley St,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Max),A,195.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Min),A,125.88
341432,Buckley St,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Max),A,172.75
341432,Buckley St,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
341432,Buckley St,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Min),A,157.75
341432,Buckley St,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Max),A,229.75
341432,Buckley St,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.75
341432,Buckley St,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T03:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,6,N Current (Min),A,6.25
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,6,N Current (Max),A,25.62
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,6,N Current (RMS),A,13.38
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,46.5
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,61.12
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,53.88
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,32.88
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,65.5
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,40.5
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,60.12
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.62
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.13
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97971
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7865
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96985
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,5,N Current (Min),A,5.62
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,5,N Current (Max),A,30.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,5,N Current (RMS),A,12.62
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,42.62
