Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.94
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96341
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94879
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89926
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (Max),A,34.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (RMS),A,19.75
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.06
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.5
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92651
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91821
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (Min),A,33.75
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (Max),A,105.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (RMS),A,50.38
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,126.5
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.5
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96643
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98218
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Min),A,7.5
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Max),A,40.38
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,15.62
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.81
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92819
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98853
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93768
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Min),A,23.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Max),A,11.62
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
341432,Buckley St,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
341432,Buckley St,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
341432,Buckley St,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
341432,Buckley St,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
341432,Buckley St,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
341432,Buckley St,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
341432,Buckley St,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
341432,Buckley St,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
341432,Buckley St,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
341432,Buckley St,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Min),A,46.25
341432,Buckley St,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Max),A,122.38
341432,Buckley St,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
341432,Buckley St,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Min),A,149.75
341432,Buckley St,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Max),A,240.25
341432,Buckley St,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Min),A,130.38
341432,Buckley St,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Max),A,194.38
341432,Buckley St,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.12
341432,Buckley St,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Min),A,161.38
341432,Buckley St,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Max),A,212.25
341432,Buckley St,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
341432,Buckley St,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T02:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99255
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,6,N Current (Min),A,4.62
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,6,N Current (Max),A,22.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,6,N Current (RMS),A,10.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,39.75
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,60.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.5
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,32.88
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,70.25
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,33.5
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,57.75
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.62
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.31
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97983
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76791
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96664
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,5,N Current (Min),A,5.5
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,5,N Current (Max),A,19.62
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,5,N Current (RMS),A,10.62
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.62
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91922
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94534
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88888
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (Max),A,34.25
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (RMS),A,18.12
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.44
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95825
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97162
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (Min),A,24.12
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (Max),A,70.5
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (RMS),A,42.75
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,92.62
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.62
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98151
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94311
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96307
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Min),A,7.5
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Max),A,56.12
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,22.25
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.75
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93902
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94293
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Min),A,24.12
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Max),A,11.75
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
341432,Buckley St,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
341432,Buckley St,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
341432,Buckley St,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
341432,Buckley St,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
341432,Buckley St,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
341432,Buckley St,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
341432,Buckley St,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
341432,Buckley St,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
341432,Buckley St,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
341432,Buckley St,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
341432,Buckley St,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Min),A,43.25
341432,Buckley St,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Max),A,113.75
341432,Buckley St,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.38
341432,Buckley St,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Min),A,123.25
341432,Buckley St,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Max),A,188.25
341432,Buckley St,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Min),A,142.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Max),A,226.25
341432,Buckley St,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.88
341432,Buckley St,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Min),A,151.88
341432,Buckley St,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Max),A,244.88
341432,Buckley St,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.12
341432,Buckley St,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T02:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,6,N Current (Min),A,6.62
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,6,N Current (Max),A,34.88
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,6,N Current (RMS),A,20.62
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,45.38
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,67.75
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.38
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,22.62
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,64.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,34.25
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,58.62
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.62
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.13
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98257
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76114
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96109
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,5,N Current (Min),A,8.25
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,5,N Current (Max),A,29.38
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,5,N Current (RMS),A,14.38
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.88
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.5
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,25.12
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85934
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93112
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95492
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (Max),A,18.75
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (RMS),A,10.88
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.06
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93652
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93079
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (Min),A,29.38
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (Max),A,104.38
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (RMS),A,49.75
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,124.62
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.62
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.62
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.06
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88254
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98236
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Min),A,7.62
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Max),A,37.75
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.25
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89145
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92844
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Min),A,24.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Max),A,10.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
341432,Buckley St,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
341432,Buckley St,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
341432,Buckley St,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
341432,Buckley St,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
341432,Buckley St,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
341432,Buckley St,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
341432,Buckley St,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
341432,Buckley St,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
341432,Buckley St,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
341432,Buckley St,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Min),A,43.75
341432,Buckley St,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Max),A,133.38
341432,Buckley St,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Min),A,141.62
341432,Buckley St,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Max),A,232.38
341432,Buckley St,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
341432,Buckley St,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Min),A,122.5
341432,Buckley St,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Max),A,182.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Min),A,165.5
341432,Buckley St,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Max),A,219.12
341432,Buckley St,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.38
341432,Buckley St,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T02:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,6,N Current (Min),A,5.25
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,6,N Current (Max),A,33.25
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,6,N Current (RMS),A,18.25
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,46.62
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,69.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,56.75
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,28.88
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,68.25
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.25
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,34.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,54.12
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.25
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.81
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97772
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77639
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97571
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,5,N Current (Min),A,8.38
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,5,N Current (Max),A,28.38
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,5,N Current (RMS),A,13.88
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,15.88
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.88
