Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8974
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94559
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92752
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (Min),A,8.62
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (Max),A,24.62
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.88
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.25
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.81
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93439
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91348
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (Min),A,39.38
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (Max),A,93.25
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (RMS),A,59.25
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,103.75
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.94
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9791
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94937
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Max),A,61.75
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,25.88
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,37.94
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79934
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94702
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Min),A,21.75
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Max),A,8.38
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
341432,Buckley St,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
341432,Buckley St,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
341432,Buckley St,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
341432,Buckley St,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
341432,Buckley St,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
341432,Buckley St,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
341432,Buckley St,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
341432,Buckley St,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
341432,Buckley St,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
341432,Buckley St,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Min),A,54.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Max),A,143.25
341432,Buckley St,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
341432,Buckley St,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Min),A,134.38
341432,Buckley St,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Max),A,189.25
341432,Buckley St,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
341432,Buckley St,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Min),A,118.12
341432,Buckley St,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Max),A,192.75
341432,Buckley St,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
341432,Buckley St,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Min),A,180.5
341432,Buckley St,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Max),A,249.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.25
341432,Buckley St,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T02:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,6,N Current (Min),A,6.12
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,6,N Current (Max),A,31.5
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,6,N Current (RMS),A,19.62
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,59.88
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,80.88
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.25
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,46.75
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,77.62
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,60.12
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,41.88
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,68.12
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.62
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.75
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97034
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78643
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,5,N Current (Min),A,16.12
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,5,N Current (Max),A,28.38
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,5,N Current (RMS),A,22.25
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.75
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,30.25
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,38.38
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.75
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91577
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97293
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95966
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (Max),A,20.88
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (RMS),A,12.62
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.69
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93454
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96225
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (Min),A,19.62
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (Max),A,90.38
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (RMS),A,46.12
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,121.75
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.88
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98471
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94668
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98367
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Max),A,56.88
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.75
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.56
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91626
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94528
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Min),A,31.88
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Max),A,12.12
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
341432,Buckley St,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
341432,Buckley St,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
341432,Buckley St,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
341432,Buckley St,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
341432,Buckley St,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
341432,Buckley St,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
341432,Buckley St,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
341432,Buckley St,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
341432,Buckley St,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Min),A,49.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Max),A,128.12
341432,Buckley St,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.25
341432,Buckley St,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Min),A,144.62
341432,Buckley St,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Max),A,231.38
341432,Buckley St,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
341432,Buckley St,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Min),A,150.88
341432,Buckley St,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Max),A,210.88
341432,Buckley St,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Min),A,188.5
341432,Buckley St,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Max),A,283.75
341432,Buckley St,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T02:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,6,N Current (Min),A,5.25
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,6,N Current (Max),A,32.5
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,6,N Current (RMS),A,14.12
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,61.25
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,72.5
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,64.38
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,47.12
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,84.62
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.62
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,43.5
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,63.62
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.5
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.44
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.94
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96542
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80014
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,5,N Current (Min),A,15.5
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,5,N Current (Max),A,40.75
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,5,N Current (RMS),A,22.75
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.62
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,15.88
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,29.75
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,53.38
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.62
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93439
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95685
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8815
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (Max),A,39.88
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.75
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92837
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94607
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (Min),A,25.12
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (Max),A,102.38
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (RMS),A,49.12
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,126.25
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.25
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.25
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.5
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87924
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Max),A,54.75
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.75
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.75
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.88
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95846
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93045
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Min),A,23.38
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Max),A,11.62
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
341432,Buckley St,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
341432,Buckley St,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
341432,Buckley St,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
341432,Buckley St,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
341432,Buckley St,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
341432,Buckley St,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
341432,Buckley St,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
341432,Buckley St,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
341432,Buckley St,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
341432,Buckley St,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Min),A,45.62
341432,Buckley St,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Max),A,116.12
341432,Buckley St,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Min),A,146.75
341432,Buckley St,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Max),A,254.75
341432,Buckley St,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.75
341432,Buckley St,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Min),A,150.5
341432,Buckley St,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Max),A,214.12
341432,Buckley St,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
341432,Buckley St,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Min),A,185.38
341432,Buckley St,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Max),A,276.5
341432,Buckley St,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
341432,Buckley St,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T02:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,6,N Current (Min),A,10.5
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,6,N Current (Max),A,40.12
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,6,N Current (RMS),A,29.38
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,63.12
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,92.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,76.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,39.38
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,58.62
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,48.38
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,79.12
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,69.5
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.25
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97983
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80124
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99115
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,5,N Current (Min),A,12.88
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,5,N Current (Max),A,38.75
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,5,N Current (RMS),A,22.88
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,31.62
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,50.75
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
