Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96118
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98456
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89749
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (Min),A,18.88
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (Max),A,40.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (RMS),A,29.62
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9332
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92142
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (Min),A,34.62
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (Max),A,106.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (RMS),A,53.75
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,120.75
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.06
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.88
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97821
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91833
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98535
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Max),A,60.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,23.75
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.69
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94842
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98968
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91498
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Min),A,22.12
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Max),A,11.12
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
341432,Buckley St,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
341432,Buckley St,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
341432,Buckley St,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
341432,Buckley St,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
341432,Buckley St,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
341432,Buckley St,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
341432,Buckley St,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
341432,Buckley St,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
341432,Buckley St,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
341432,Buckley St,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Min),A,58.38
341432,Buckley St,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Max),A,130.88
341432,Buckley St,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,88.38
341432,Buckley St,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Min),A,158.12
341432,Buckley St,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Max),A,257.88
341432,Buckley St,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.88
341432,Buckley St,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Min),A,149.5
341432,Buckley St,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Max),A,211.5
341432,Buckley St,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.12
341432,Buckley St,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Min),A,210.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Max),A,280.12
341432,Buckley St,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
341432,Buckley St,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T01:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9938
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99863
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,6,N Current (Min),A,21.5
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,6,N Current (Max),A,41.75
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,6,N Current (RMS),A,31.62
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,82.62
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,93.62
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,86.38
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.75
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,62.5
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.62
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,67.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,90.12
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,76.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97287
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96536
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,5,N Current (Min),A,11.38
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,5,N Current (Max),A,32.88
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,5,N Current (RMS),A,22.88
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.12
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,31.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,50.12
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.62
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.38
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98898
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9855
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88266
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (Min),A,18.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (Max),A,41.88
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (RMS),A,31.12
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.69
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92416
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94754
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (Min),A,31.88
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (Max),A,97.12
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (RMS),A,50.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,125.38
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.25
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.88
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.37
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.81
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.19
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98105
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94656
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98376
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Min),A,11.62
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Max),A,77.25
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.75
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.69
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8807
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91055
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Min),A,23.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Max),A,9.88
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
341432,Buckley St,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
341432,Buckley St,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
341432,Buckley St,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
341432,Buckley St,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
341432,Buckley St,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
341432,Buckley St,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
341432,Buckley St,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
341432,Buckley St,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
341432,Buckley St,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
341432,Buckley St,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Min),A,47.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Max),A,135.25
341432,Buckley St,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
341432,Buckley St,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Min),A,188.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Max),A,283.62
341432,Buckley St,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.88
341432,Buckley St,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Min),A,167.25
341432,Buckley St,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Max),A,224.75
341432,Buckley St,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.75
341432,Buckley St,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Min),A,219.62
341432,Buckley St,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Max),A,299.38
341432,Buckley St,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.88
341432,Buckley St,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T01:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9986
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,6,N Current (Min),A,18.12
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,6,N Current (Max),A,44.38
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,6,N Current (RMS),A,37.25
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,92.75
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,105.12
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,95.88
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,45.62
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,75.88
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.38
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,69.75
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,92.75
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.25
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96472
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95761
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,5,N Current (Min),A,20.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,5,N Current (Max),A,35.38
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,5,N Current (RMS),A,26.12
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,41.38
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,50.5
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97174
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98511
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90301
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (Min),A,15.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (Max),A,43.25
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (RMS),A,30.38
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.62
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.25
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93655
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95389
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (Min),A,16.25
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (Max),A,79.5
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (RMS),A,46.75
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.94
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.81
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98962
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90665
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Min),A,8.25
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Max),A,66.62
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,27.62
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.38
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,32.75
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.44
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83471
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89047
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Min),A,19.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Max),A,7.75
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
341432,Buckley St,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
341432,Buckley St,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
341432,Buckley St,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
341432,Buckley St,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
341432,Buckley St,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
341432,Buckley St,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
341432,Buckley St,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
341432,Buckley St,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
341432,Buckley St,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
341432,Buckley St,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Min),A,49.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Max),A,138.88
341432,Buckley St,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.12
341432,Buckley St,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Min),A,182.62
341432,Buckley St,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Max),A,245.75
341432,Buckley St,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.62
341432,Buckley St,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Min),A,173.38
341432,Buckley St,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Max),A,240.5
341432,Buckley St,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.38
341432,Buckley St,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Min),A,219.38
341432,Buckley St,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Max),A,315.75
341432,Buckley St,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.25
341432,Buckley St,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T01:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99884
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99734
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99887
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,6,N Current (Min),A,30.88
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,6,N Current (Max),A,64.38
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,6,N Current (RMS),A,46.75
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,102.5
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,110.62
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,105.5
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.25
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,68.88
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,81.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,100.75
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,89.75
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.31
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97104
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95135
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,5,N Current (Min),A,18.38
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,5,N Current (Max),A,29.38
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,5,N Current (RMS),A,24.75
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.25
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,41.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,50.25
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9444
