Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97974
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87649
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (Min),A,13.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (Max),A,32.88
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (RMS),A,22.12
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.12
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96103
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91791
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (Min),A,26.38
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (Max),A,100.75
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (RMS),A,57.25
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,126.88
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.69
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.37
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91427
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Min),A,8.25
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Max),A,71.62
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,29.75
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.5
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.44
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90771
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91635
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Min),A,23.5
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Max),A,9.25
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
341432,Buckley St,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
341432,Buckley St,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
341432,Buckley St,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
341432,Buckley St,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
341432,Buckley St,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
341432,Buckley St,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
341432,Buckley St,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
341432,Buckley St,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
341432,Buckley St,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
341432,Buckley St,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Min),A,60.25
341432,Buckley St,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Max),A,151.62
341432,Buckley St,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,104.38
341432,Buckley St,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Min),A,185.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Max),A,284.25
341432,Buckley St,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Min),A,160.25
341432,Buckley St,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Max),A,218.12
341432,Buckley St,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.38
341432,Buckley St,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Min),A,228.88
341432,Buckley St,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Max),A,319.62
341432,Buckley St,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.88
341432,Buckley St,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T01:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99844
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,6,N Current (Min),A,25.25
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,6,N Current (Max),A,58.75
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,6,N Current (RMS),A,41.88
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,95.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,118.12
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,103.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,51.75
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,71.75
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.38
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,70.38
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,105.75
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,88.75
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.63
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96396
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95538
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,5,N Current (Min),A,18.88
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,5,N Current (Max),A,37.75
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,5,N Current (RMS),A,27.5
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,43.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,53.12
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.12
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.75
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.69
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91571
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98663
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83877
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (Min),A,20.38
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (Max),A,35.5
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (RMS),A,27.75
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.63
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94772
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95575
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (Min),A,37.38
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (Max),A,80.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (RMS),A,51.62
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.12
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.88
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.44
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.37
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99036
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95639
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9823
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Max),A,65.5
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,28.75
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.88
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,34.19
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91208
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93548
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Min),A,25.25
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Max),A,10.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
341432,Buckley St,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
341432,Buckley St,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
341432,Buckley St,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
341432,Buckley St,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
341432,Buckley St,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
341432,Buckley St,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
341432,Buckley St,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
341432,Buckley St,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
341432,Buckley St,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
341432,Buckley St,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Min),A,60.38
341432,Buckley St,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Max),A,148.62
341432,Buckley St,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
341432,Buckley St,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Min),A,180.12
341432,Buckley St,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Max),A,257.25
341432,Buckley St,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.38
341432,Buckley St,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Min),A,188.12
341432,Buckley St,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Max),A,239.88
341432,Buckley St,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.12
341432,Buckley St,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Min),A,234.38
341432,Buckley St,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Max),A,331.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.62
341432,Buckley St,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T01:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99884
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,6,N Current (Min),A,19.75
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,6,N Current (Max),A,40.88
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,6,N Current (RMS),A,28.88
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,92.5
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,104.38
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,96.88
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,57.12
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,78.88
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.38
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,64.75
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,81.62
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.12
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-46.69
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80764
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96109
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,5,N Current (Min),A,26.38
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,5,N Current (Max),A,41.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,5,N Current (RMS),A,33.62
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.75
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.88
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,43.12
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,51.38
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.62
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.31
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.952
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98257
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89767
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (Min),A,17.38
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (Max),A,36.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (RMS),A,25.12
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.88
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93872
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93646
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (Min),A,28.88
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (Max),A,95.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,124.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.94
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98651
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91772
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Max),A,71.12
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,24.75
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.38
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94955
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92825
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Min),A,23.38
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Max),A,11.38
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
341432,Buckley St,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
341432,Buckley St,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
341432,Buckley St,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
341432,Buckley St,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
341432,Buckley St,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
341432,Buckley St,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
341432,Buckley St,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
341432,Buckley St,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
341432,Buckley St,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
341432,Buckley St,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Min),A,44.38
341432,Buckley St,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Max),A,122.62
341432,Buckley St,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.38
341432,Buckley St,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Min),A,175.5
341432,Buckley St,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Max),A,265.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.88
341432,Buckley St,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Min),A,186.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Max),A,229.12
341432,Buckley St,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
341432,Buckley St,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Min),A,208.62
341432,Buckley St,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Max),A,293.88
341432,Buckley St,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.62
341432,Buckley St,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T01:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9986
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,6,N Current (Min),A,21.12
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,6,N Current (Max),A,54.75
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,6,N Current (RMS),A,41.5
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,102.12
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,114.5
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,106.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,53.62
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,78.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.25
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,59.12
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,79.25
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,69.5
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97751
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95758
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,5,N Current (Min),A,17.62
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,5,N Current (Max),A,37.25
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,5,N Current (RMS),A,24.62
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,40.12
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,42.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,54.25
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.75
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91516
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94214
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91113
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
