Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (Max),A,27.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (RMS),A,14.38
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.62
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.62
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90567
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93835
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99072
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (Min),A,25.38
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (Max),A,94.25
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (RMS),A,40.75
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,132.62
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.94
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96857
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Max),A,60.5
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,28.88
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.38
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.87
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84329
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98813
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9332
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Min),A,17.88
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Max),A,7.75
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
341432,Buckley St,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
341432,Buckley St,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
341432,Buckley St,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
341432,Buckley St,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
341432,Buckley St,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
341432,Buckley St,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
341432,Buckley St,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
341432,Buckley St,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
341432,Buckley St,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
341432,Buckley St,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Min),A,47.75
341432,Buckley St,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Max),A,140.5
341432,Buckley St,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
341432,Buckley St,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Min),A,193.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Max),A,295.88
341432,Buckley St,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.62
341432,Buckley St,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Min),A,174.62
341432,Buckley St,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Max),A,247.5
341432,Buckley St,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
341432,Buckley St,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Min),A,201.25
341432,Buckley St,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Max),A,299.38
341432,Buckley St,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.62
341432,Buckley St,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T00:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,6,N Current (Min),A,27.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,6,N Current (Max),A,54.38
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,6,N Current (RMS),A,38.62
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,88.62
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,107.5
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,93.62
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,38.75
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,77.12
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.25
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,41.62
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,79.62
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.12
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97723
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88858
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99197
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,5,N Current (Min),A,11.75
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,5,N Current (Max),A,37.75
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,5,N Current (RMS),A,25.75
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.25
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,52.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.38
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.12
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95508
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90338
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96011
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (Max),A,36.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (RMS),A,15.12
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.94
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94305
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96277
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99139
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (Min),A,22.25
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (Max),A,70.12
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (RMS),A,38.62
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.62
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.75
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97998
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94183
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Max),A,59.5
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,35.38
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,103.88
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,32.81
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89685
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95257
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Min),A,24.5
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Max),A,11.75
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
341432,Buckley St,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
341432,Buckley St,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
341432,Buckley St,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
341432,Buckley St,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
341432,Buckley St,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
341432,Buckley St,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
341432,Buckley St,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
341432,Buckley St,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
341432,Buckley St,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
341432,Buckley St,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Min),A,48.75
341432,Buckley St,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Max),A,143.62
341432,Buckley St,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,89.38
341432,Buckley St,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Min),A,187.25
341432,Buckley St,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Max),A,256.88
341432,Buckley St,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.88
341432,Buckley St,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Min),A,150.88
341432,Buckley St,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Max),A,229.75
341432,Buckley St,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.38
341432,Buckley St,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Min),A,174.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Max),A,307.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
341432,Buckley St,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T00:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,6,N Current (Min),A,18.38
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,6,N Current (Max),A,54.25
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,6,N Current (RMS),A,32.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,65.88
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,97.62
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,77.88
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,38.62
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,63.12
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.12
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,33.25
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,60.88
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.25
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97943
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86954
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98312
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,5,N Current (Max),A,20.38
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,5,N Current (RMS),A,12.75
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.88
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.88
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.5
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.38
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97253
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90985
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88946
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (Max),A,38.88
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (RMS),A,20.38
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97119
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93481
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (Min),A,25.75
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (Max),A,112.88
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (RMS),A,51.88
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,122.75
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,100.38
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.19
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98352
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91556
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Max),A,52.25
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,28.25
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.31
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94916
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9075
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Min),A,25.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Max),A,12.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
341432,Buckley St,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.03
341432,Buckley St,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
341432,Buckley St,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
341432,Buckley St,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.39
341432,Buckley St,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
341432,Buckley St,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
341432,Buckley St,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
341432,Buckley St,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
341432,Buckley St,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
341432,Buckley St,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Min),A,43.38
341432,Buckley St,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Max),A,158.88
341432,Buckley St,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Min),A,167.62
341432,Buckley St,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Max),A,249.25
341432,Buckley St,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Min),A,140.38
341432,Buckley St,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Max),A,199.25
341432,Buckley St,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Min),A,175.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Max),A,271.5
341432,Buckley St,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.12
341432,Buckley St,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T00:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,6,N Current (Min),A,16.5
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,6,N Current (Max),A,36.88
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,6,N Current (RMS),A,23.12
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,65.62
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,75.75
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.5
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,44.5
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,72.5
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.62
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,36.75
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,54.75
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.12
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.06
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98508
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85772
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9823
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,5,N Current (Max),A,21.88
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,5,N Current (RMS),A,14.25
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.12
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.25
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.69
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98749
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94083
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92645
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (Min),A,13.62
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (Max),A,40.38
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
