Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.13
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.75
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96661
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92758
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (Min),A,31.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (Max),A,77.62
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (RMS),A,51.62
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.12
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.38
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94748
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Max),A,54.62
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,30.38
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.56
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94772
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92093
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Min),A,21.5
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Max),A,11.88
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
341432,Buckley St,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
341432,Buckley St,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.06
341432,Buckley St,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
341432,Buckley St,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
341432,Buckley St,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.31
341432,Buckley St,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
341432,Buckley St,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
341432,Buckley St,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
341432,Buckley St,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
341432,Buckley St,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
341432,Buckley St,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Min),A,49.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Max),A,113.62
341432,Buckley St,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.62
341432,Buckley St,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Min),A,175.12
341432,Buckley St,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Max),A,250.75
341432,Buckley St,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Min),A,141.12
341432,Buckley St,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Max),A,182.25
341432,Buckley St,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.38
341432,Buckley St,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Min),A,177.25
341432,Buckley St,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Max),A,264.75
341432,Buckley St,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
341432,Buckley St,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T00:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,6,N Current (Min),A,10.5
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,6,N Current (Max),A,27.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,6,N Current (RMS),A,19.62
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,33.62
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,74.25
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,60.38
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,40.12
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,65.5
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.75
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,33.38
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,63.88
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.62
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81048
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75943
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,5,N Current (Min),A,7.5
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,5,N Current (Max),A,34.75
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,5,N Current (RMS),A,15.75
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,42.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.38
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96307
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98169
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89429
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (Min),A,15.25
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (Max),A,33.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.44
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91476
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92844
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (Min),A,30.25
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (Max),A,104.12
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (RMS),A,43.5
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,129.25
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.12
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.75
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97824
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95053
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Max),A,79.62
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,38.25
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.62
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.25
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88952
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95929
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Min),A,24.88
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Max),A,12.62
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
341432,Buckley St,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
341432,Buckley St,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
341432,Buckley St,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
341432,Buckley St,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
341432,Buckley St,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
341432,Buckley St,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
341432,Buckley St,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
341432,Buckley St,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
341432,Buckley St,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
341432,Buckley St,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
341432,Buckley St,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Min),A,45.38
341432,Buckley St,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Max),A,127.88
341432,Buckley St,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
341432,Buckley St,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Min),A,151.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Max),A,261.88
341432,Buckley St,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Min),A,153.12
341432,Buckley St,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Max),A,209.5
341432,Buckley St,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
341432,Buckley St,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Min),A,148.38
341432,Buckley St,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Max),A,250.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.38
341432,Buckley St,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T00:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95224
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99033
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,6,N Current (Min),A,6.5
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,6,N Current (Max),A,34.62
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,6,N Current (RMS),A,22.5
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,37.25
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.38
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,63.12
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,28.62
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,50.38
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.5
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.5
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-50.81
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84054
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.61913
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,5,N Current (Min),A,11.38
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,5,N Current (Max),A,37.25
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,44.5
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.75
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.62
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.62
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97116
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97461
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88086
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (Min),A,12.5
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (Max),A,44.62
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (RMS),A,25.88
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.94
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90637
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96927
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (Min),A,19.88
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (Max),A,99.38
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (RMS),A,42.62
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,129.88
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.12
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.62
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.5
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98535
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91824
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Max),A,56.25
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.75
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.31
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84118
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92496
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Min),A,30.88
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Max),A,9.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.45
341432,Buckley St,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
341432,Buckley St,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
341432,Buckley St,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
341432,Buckley St,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
341432,Buckley St,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
341432,Buckley St,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
341432,Buckley St,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
341432,Buckley St,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
341432,Buckley St,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Min),A,45.62
341432,Buckley St,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Max),A,117.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.25
341432,Buckley St,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Min),A,124.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Max),A,260.38
341432,Buckley St,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.25
341432,Buckley St,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Min),A,131.38
341432,Buckley St,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Max),A,215.62
341432,Buckley St,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.88
341432,Buckley St,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Min),A,151.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Max),A,231.38
341432,Buckley St,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
341432,Buckley St,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T00:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.56
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92902
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98233
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,6,N Current (Min),A,12.62
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,6,N Current (Max),A,30.12
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,6,N Current (RMS),A,20.5
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.5
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,21.5
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.25
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,20.25
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.75
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,28.62
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,46.75
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.12
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.13
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.88
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97168
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92715
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78805
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,5,N Current (Min),A,8.75
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,5,N Current (Max),A,23.88
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,5,N Current (RMS),A,12.38
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,22.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.5
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.44
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97394
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88229
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90277
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (Max),A,36.5
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (RMS),A,18.38
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
