Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.81
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93515
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95181
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98883
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (Min),A,26.25
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (Max),A,69.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,39.62
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,84.88
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98569
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90677
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Max),A,47.12
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.62
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,31.75
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.19
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9559
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87509
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Min),A,31.38
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Max),A,17.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
341432,Buckley St,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
341432,Buckley St,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
341432,Buckley St,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
341432,Buckley St,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
341432,Buckley St,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
341432,Buckley St,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
341432,Buckley St,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
341432,Buckley St,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
341432,Buckley St,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
341432,Buckley St,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Min),A,48.5
341432,Buckley St,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Max),A,109.88
341432,Buckley St,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.75
341432,Buckley St,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Min),A,110.75
341432,Buckley St,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Max),A,175.62
341432,Buckley St,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
341432,Buckley St,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Min),A,113.5
341432,Buckley St,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Max),A,168.38
341432,Buckley St,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
341432,Buckley St,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Min),A,138.38
341432,Buckley St,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Max),A,221.75
341432,Buckley St,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
341432,Buckley St,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T23:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.44
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88693
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97101
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,6,N Current (Min),A,12.75
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,6,N Current (Max),A,44.12
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,6,N Current (RMS),A,23.75
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,23.5
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,23.88
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.12
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,25.5
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,59.75
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.38
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.25
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.18
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97324
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91659
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87475
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,5,N Current (Min),A,5.62
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,5,N Current (Max),A,20.25
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,5,N Current (RMS),A,10.38
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.25
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.06
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96817
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8573
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88907
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (Min),A,8.25
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (Max),A,44.75
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.88
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95703
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94437
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (Min),A,20.75
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (Max),A,108.5
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,142.5
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.06
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.06
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97873
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91257
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97824
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Max),A,47.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.12
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.75
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94638
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85806
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Min),A,31.75
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Max),A,15.88
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
341432,Buckley St,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
341432,Buckley St,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
341432,Buckley St,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
341432,Buckley St,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
341432,Buckley St,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
341432,Buckley St,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
341432,Buckley St,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
341432,Buckley St,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
341432,Buckley St,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
341432,Buckley St,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Min),A,46.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Max),A,121.5
341432,Buckley St,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.88
341432,Buckley St,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Min),A,118.25
341432,Buckley St,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Max),A,228.88
341432,Buckley St,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
341432,Buckley St,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Min),A,111.62
341432,Buckley St,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Max),A,159.62
341432,Buckley St,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.75
341432,Buckley St,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Min),A,130.25
341432,Buckley St,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Max),A,199.25
341432,Buckley St,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T23:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.5
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86786
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93008
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,6,N Current (Min),A,13.25
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,6,N Current (Max),A,40.62
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,6,N Current (RMS),A,24.62
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,24.38
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.88
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,8.62
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,24.62
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,25.62
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,49.88
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.12
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.31
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96756
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90457
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78936
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,5,N Current (Min),A,6.12
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,5,N Current (Max),A,20.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,5,N Current (RMS),A,11.5
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.38
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.19
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.19
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98697
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92004
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94726
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (Min),A,12.75
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (Max),A,40.5
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.87
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96103
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93725
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (Min),A,20.88
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (Max),A,96.12
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,45.88
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,122.62
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.62
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.75
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.62
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.5
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98328
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90665
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97928
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Max),A,60.12
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,20.88
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.62
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.81
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9328
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85022
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Min),A,28.38
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Max),A,16.38
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
341432,Buckley St,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
341432,Buckley St,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
341432,Buckley St,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
341432,Buckley St,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
341432,Buckley St,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
341432,Buckley St,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
341432,Buckley St,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
341432,Buckley St,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
341432,Buckley St,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
341432,Buckley St,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Min),A,46.88
341432,Buckley St,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Max),A,139.88
341432,Buckley St,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.25
341432,Buckley St,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Min),A,113.88
341432,Buckley St,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Max),A,218.38
341432,Buckley St,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.62
341432,Buckley St,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Min),A,118.5
341432,Buckley St,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Max),A,183.25
341432,Buckley St,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
341432,Buckley St,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Min),A,132.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Max),A,242.62
341432,Buckley St,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
341432,Buckley St,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T23:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.81
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82574
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96533
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99249
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,6,N Current (Min),A,12.38
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,6,N Current (Max),A,35.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,6,N Current (RMS),A,21.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,21.12
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,25.5
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.12
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,24.25
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.88
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.62
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.5
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-40.87
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97375
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85638
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72546
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,5,N Current (Max),A,32.38
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,5,N Current (RMS),A,15.38
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.62
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.25
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.94
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99063
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92706
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94928
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (Min),A,16.62
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (Max),A,45.62
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (RMS),A,30.12
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.75
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.56
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
