Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94467
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (Min),A,19.88
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (Max),A,67.38
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,39.25
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,121.75
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.62
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.88
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.37
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.44
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97632
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91275
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Min),A,8.25
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Max),A,49.5
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.25
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.94
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.19
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87933
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83359
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Min),A,23.88
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Max),A,14.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
341432,Buckley St,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
341432,Buckley St,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
341432,Buckley St,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
341432,Buckley St,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
341432,Buckley St,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
341432,Buckley St,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
341432,Buckley St,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
341432,Buckley St,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
341432,Buckley St,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
341432,Buckley St,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Min),A,49.88
341432,Buckley St,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Max),A,114.62
341432,Buckley St,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.25
341432,Buckley St,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Min),A,123.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Max),A,257.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.88
341432,Buckley St,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Min),A,117.62
341432,Buckley St,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Max),A,180.88
341432,Buckley St,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
341432,Buckley St,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Min),A,137.38
341432,Buckley St,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Max),A,217.38
341432,Buckley St,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
341432,Buckley St,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T23:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-37.81
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85092
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93906
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,6,N Current (Min),A,13.5
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,6,N Current (Max),A,43.88
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,6,N Current (RMS),A,25.5
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,23.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.38
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,8.62
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,16.12
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,24.88
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,55.25
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.25
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.44
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.94
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99222
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85522
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82016
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,5,N Current (Max),A,37.62
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,5,N Current (RMS),A,26.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,48.5
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.62
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99149
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93222
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94668
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (Min),A,10.88
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (Max),A,32.12
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (RMS),A,21.12
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95816
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97263
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99063
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (Min),A,19.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (Max),A,63.25
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,36.12
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,129.38
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,92.25
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.75
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.38
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.75
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97958
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93231
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Min),A,7.88
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Max),A,45.62
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.75
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,30.75
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93799
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81738
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Min),A,31.5
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Max),A,14.25
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
341432,Buckley St,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
341432,Buckley St,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
341432,Buckley St,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
341432,Buckley St,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
341432,Buckley St,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
341432,Buckley St,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
341432,Buckley St,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
341432,Buckley St,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
341432,Buckley St,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Min),A,48.12
341432,Buckley St,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Max),A,104.38
341432,Buckley St,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.38
341432,Buckley St,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Min),A,120.12
341432,Buckley St,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Max),A,245.62
341432,Buckley St,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.25
341432,Buckley St,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Min),A,121.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Max),A,184.88
341432,Buckley St,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
341432,Buckley St,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Min),A,135.88
341432,Buckley St,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Max),A,211.5
341432,Buckley St,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.38
341432,Buckley St,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T23:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-31.06
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.75
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87628
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92612
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,6,N Current (Min),A,15.75
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,6,N Current (Max),A,43.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,6,N Current (RMS),A,28.5
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,19.62
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.88
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,8.25
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,16.12
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.88
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,30.5
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,54.5
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.12
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-31.19
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.94
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.31
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9454
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89987
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77407
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,5,N Current (Min),A,6.5
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,5,N Current (Max),A,19.5
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,5,N Current (RMS),A,12.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9888
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96069
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91333
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (Max),A,44.62
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (RMS),A,22.75
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.44
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96304
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95654
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98618
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (Min),A,20.12
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (Max),A,49.12
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,29.12
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.13
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99084
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93362
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97128
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Max),A,40.88
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,18.12
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.44
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.25
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96466
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98471
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88504
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Min),A,28.62
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Max),A,12.38
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
341432,Buckley St,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
341432,Buckley St,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
341432,Buckley St,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
341432,Buckley St,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
341432,Buckley St,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
341432,Buckley St,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
341432,Buckley St,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
341432,Buckley St,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
341432,Buckley St,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
341432,Buckley St,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Min),A,47.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Max),A,89.62
341432,Buckley St,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.25
341432,Buckley St,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Min),A,110.38
341432,Buckley St,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Max),A,183.88
341432,Buckley St,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Min),A,109.12
341432,Buckley St,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Max),A,199.88
341432,Buckley St,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
341432,Buckley St,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Min),A,131.25
341432,Buckley St,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Max),A,187.88
341432,Buckley St,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
341432,Buckley St,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T23:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.75
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90182
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9425
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,6,N Current (Min),A,9.38
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,6,N Current (Max),A,34.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,6,N Current (RMS),A,21.38
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,19.12
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.62
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,8.38
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,18.25
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.25
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,47.62
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.38
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.81
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91553
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89636
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74948
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,5,N Current (Max),A,18.62
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,5,N Current (RMS),A,9.88
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.25
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98062
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98294
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91714
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (Min),A,10.88
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (Max),A,44.88
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.25
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9667
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9628
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98621
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
