Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (Min),A,17.88
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (Max),A,53.12
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,134.62
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,91.12
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.44
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.06
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95755
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Max),A,52.38
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,27.38
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.88
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.63
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.44
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8613
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97659
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87222
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Min),A,27.75
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Max),A,9.25
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
341432,Buckley St,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
341432,Buckley St,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
341432,Buckley St,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
341432,Buckley St,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
341432,Buckley St,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
341432,Buckley St,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
341432,Buckley St,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
341432,Buckley St,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
341432,Buckley St,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
341432,Buckley St,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
341432,Buckley St,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Min),A,46.25
341432,Buckley St,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Max),A,105.38
341432,Buckley St,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.25
341432,Buckley St,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Min),A,109.88
341432,Buckley St,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Max),A,210.12
341432,Buckley St,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
341432,Buckley St,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Min),A,125.25
341432,Buckley St,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Max),A,237.88
341432,Buckley St,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
341432,Buckley St,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Min),A,128.88
341432,Buckley St,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Max),A,200.75
341432,Buckley St,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
341432,Buckley St,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T22:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.81
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.5
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88949
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93182
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98923
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,6,N Current (Min),A,6.12
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,6,N Current (Max),A,26.12
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,6,N Current (RMS),A,12.5
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,19.12
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.25
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,18.5
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,37.25
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.38
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.81
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.81
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-39.44
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8703
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90506
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75802
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,5,N Current (Max),A,18.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,5,N Current (RMS),A,9.12
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.12
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.38
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98331
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99158
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91946
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (Min),A,20.38
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (Max),A,45.62
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (RMS),A,33.88
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.81
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96951
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93274
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (Min),A,23.12
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (Max),A,59.88
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,35.12
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.75
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.38
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.87
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.75
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98563
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94647
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98151
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Max),A,40.25
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,23.25
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.69
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.25
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90039
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96524
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90185
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Min),A,17.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Max),A,5.12
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
341432,Buckley St,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
341432,Buckley St,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
341432,Buckley St,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
341432,Buckley St,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
341432,Buckley St,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
341432,Buckley St,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
341432,Buckley St,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
341432,Buckley St,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Min),A,48.12
341432,Buckley St,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Max),A,84.5
341432,Buckley St,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.12
341432,Buckley St,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Min),A,116.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Max),A,198.88
341432,Buckley St,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Min),A,136.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Max),A,199.75
341432,Buckley St,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Min),A,118.88
341432,Buckley St,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Max),A,186.12
341432,Buckley St,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
341432,Buckley St,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T22:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.69
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88797
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93942
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98904
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,6,N Current (Min),A,6.62
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,6,N Current (Max),A,31.5
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,6,N Current (RMS),A,15.5
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,17.5
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.12
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,18.88
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.12
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,13.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,41.62
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.38
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.94
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.06
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.25
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88592
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89078
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77612
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,5,N Current (Min),A,7.5
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,5,N Current (Max),A,20.12
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,5,N Current (RMS),A,10.5
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.62
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97952
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98959
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94305
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (Min),A,20.25
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (Max),A,36.62
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.44
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93286
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (Min),A,19.38
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (Max),A,55.75
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,31.75
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.88
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,96.5
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.88
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.38
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98874
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95248
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97736
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Max),A,35.75
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,31.25
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89319
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96338
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83145
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Min),A,16.5
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Max),A,5.62
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
341432,Buckley St,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
341432,Buckley St,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
341432,Buckley St,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
341432,Buckley St,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
341432,Buckley St,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
341432,Buckley St,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
341432,Buckley St,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
341432,Buckley St,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
341432,Buckley St,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
341432,Buckley St,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
341432,Buckley St,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Min),A,48.5
341432,Buckley St,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Max),A,93.25
341432,Buckley St,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.88
341432,Buckley St,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Min),A,117.62
341432,Buckley St,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Max),A,190.38
341432,Buckley St,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
341432,Buckley St,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Min),A,155.12
341432,Buckley St,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Max),A,220.75
341432,Buckley St,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Min),A,126.38
341432,Buckley St,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Max),A,203.88
341432,Buckley St,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.75
341432,Buckley St,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T22:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.62
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88132
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94437
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9903
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,6,N Current (Min),A,6.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,6,N Current (Max),A,29.88
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,6,N Current (RMS),A,16.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,18.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.62
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,16.75
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,13.75
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,41.5
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.38
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.94
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97244
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86621
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80816
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,5,N Current (Max),A,22.38
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,5,N Current (RMS),A,12.88
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98569
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99088
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96374
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (Min),A,18.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (Max),A,49.25
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (RMS),A,30.88
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.12
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.88
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.31
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94272
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98041
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (Min),A,17.38
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (Max),A,83.88
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.88
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
