Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,147.25
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.25
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,105.12
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.38
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95746
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Max),A,49.12
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,17.25
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.38
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95596
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97211
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91589
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Min),A,21.62
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Max),A,6.75
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
341432,Buckley St,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
341432,Buckley St,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
341432,Buckley St,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
341432,Buckley St,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
341432,Buckley St,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
341432,Buckley St,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
341432,Buckley St,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
341432,Buckley St,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
341432,Buckley St,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
341432,Buckley St,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Min),A,48.38
341432,Buckley St,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Max),A,96.38
341432,Buckley St,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.88
341432,Buckley St,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Min),A,156.25
341432,Buckley St,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Max),A,258.12
341432,Buckley St,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.12
341432,Buckley St,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Min),A,174.38
341432,Buckley St,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Max),A,233.12
341432,Buckley St,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.75
341432,Buckley St,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Min),A,123.25
341432,Buckley St,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Max),A,214.12
341432,Buckley St,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
341432,Buckley St,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T22:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.94
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86761
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9357
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,6,N Current (Min),A,14.62
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,6,N Current (Max),A,43.75
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,6,N Current (RMS),A,27.12
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,17.62
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.25
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,18.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.75
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,25.25
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,54.38
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.75
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.44
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.88
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89731
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90167
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89105
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,5,N Current (Max),A,16.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,5,N Current (RMS),A,9.75
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,19.38
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.12
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.25
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98898
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98993
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93539
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (Min),A,23.5
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (Max),A,49.12
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (RMS),A,37.75
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.12
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94894
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98065
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (Min),A,18.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (Max),A,69.25
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,32.88
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,144.62
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.75
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,99.12
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.25
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.12
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.44
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.5
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.75
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96408
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97955
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Max),A,53.25
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96106
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9729
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86029
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Min),A,25.88
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Max),A,6.38
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
341432,Buckley St,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
341432,Buckley St,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
341432,Buckley St,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
341432,Buckley St,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
341432,Buckley St,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
341432,Buckley St,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
341432,Buckley St,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
341432,Buckley St,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
341432,Buckley St,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
341432,Buckley St,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Min),A,47.88
341432,Buckley St,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Max),A,111.38
341432,Buckley St,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.88
341432,Buckley St,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Min),A,141.88
341432,Buckley St,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Max),A,252.88
341432,Buckley St,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
341432,Buckley St,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Min),A,146.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Max),A,239.25
341432,Buckley St,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.88
341432,Buckley St,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Min),A,145.88
341432,Buckley St,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Max),A,235.62
341432,Buckley St,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
341432,Buckley St,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T22:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.69
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90954
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9382
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,6,N Current (Min),A,19.38
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,6,N Current (Max),A,43.38
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,6,N Current (RMS),A,27.5
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,15.75
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.62
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,25.12
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.62
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,33.25
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,53.38
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.12
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.88
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.94
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95959
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90219
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89334
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,5,N Current (Max),A,17.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,5,N Current (RMS),A,9.75
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98904
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98257
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93655
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (Min),A,21.25
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (Max),A,50.88
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (RMS),A,34.88
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.12
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.13
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95361
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (Min),A,17.12
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (Max),A,85.88
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,27.38
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,153.25
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,62.75
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,105.5
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.12
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.25
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98297
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95315
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Max),A,70.25
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,32.12
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.25
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.31
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.37
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.37
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96515
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89548
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86114
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Min),A,16.62
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Max),A,5.38
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
341432,Buckley St,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
341432,Buckley St,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
341432,Buckley St,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
341432,Buckley St,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
341432,Buckley St,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
341432,Buckley St,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
341432,Buckley St,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
341432,Buckley St,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
341432,Buckley St,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
341432,Buckley St,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Min),A,51.5
341432,Buckley St,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Max),A,125.25
341432,Buckley St,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.12
341432,Buckley St,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Min),A,136.5
341432,Buckley St,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Max),A,250.12
341432,Buckley St,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.88
341432,Buckley St,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Min),A,149.25
341432,Buckley St,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Max),A,211.5
341432,Buckley St,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.75
341432,Buckley St,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Min),A,142.5
341432,Buckley St,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Max),A,241.62
341432,Buckley St,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
341432,Buckley St,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T22:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.38
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89599
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97903
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,6,N Current (Max),A,31.38
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,6,N Current (RMS),A,24.88
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,41.25
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,43.88
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.25
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,59.62
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.62
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.06
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.56
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95392
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89938
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87311
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,5,N Current (Min),A,7.38
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,5,N Current (Max),A,13.5
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,5,N Current (RMS),A,9.25
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.62
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9902
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98544
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94739
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (Min),A,23.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (Max),A,44.38
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (RMS),A,31.38
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.12
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97061
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97729
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (Min),A,18.38
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (Max),A,88.75
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,47.62
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,163.88
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.12
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.25
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,96.75
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.38
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
