Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,115.38
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.75
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.87
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92737
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Max),A,55.75
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,27.88
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.75
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.5
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.25
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89895
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97098
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90515
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Min),A,21.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Max),A,6.75
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
341432,Buckley St,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
341432,Buckley St,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
341432,Buckley St,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
341432,Buckley St,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
341432,Buckley St,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
341432,Buckley St,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
341432,Buckley St,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
341432,Buckley St,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
341432,Buckley St,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Min),A,53.12
341432,Buckley St,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Max),A,127.62
341432,Buckley St,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.62
341432,Buckley St,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Min),A,140.62
341432,Buckley St,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Max),A,296.62
341432,Buckley St,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.88
341432,Buckley St,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Min),A,155.62
341432,Buckley St,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Max),A,232.62
341432,Buckley St,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
341432,Buckley St,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Min),A,163.88
341432,Buckley St,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Max),A,261.5
341432,Buckley St,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.25
341432,Buckley St,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T21:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9295
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9115
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,6,N Current (Min),A,11.38
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,6,N Current (Max),A,51.38
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,6,N Current (RMS),A,29.88
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.75
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.12
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,25.75
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.25
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,23.88
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,60.12
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.81
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.12
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.5
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97693
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89679
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87185
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,5,N Current (Max),A,19.5
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,5,N Current (RMS),A,13.62
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.75
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99249
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98486
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94806
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (Min),A,18.88
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (Max),A,58.88
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (RMS),A,38.25
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.88
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,81.25
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.25
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97833
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97864
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (Min),A,21.25
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (Max),A,78.75
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,46.38
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,100.88
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.62
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,139.25
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.25
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.62
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.25
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.19
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98666
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94556
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Min),A,10.62
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Max),A,78.75
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,35.75
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,105.62
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89664
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9079
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90854
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Min),A,19.62
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Max),A,8.38
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
341432,Buckley St,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
341432,Buckley St,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
341432,Buckley St,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
341432,Buckley St,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
341432,Buckley St,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
341432,Buckley St,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
341432,Buckley St,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
341432,Buckley St,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
341432,Buckley St,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
341432,Buckley St,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Min),A,51.75
341432,Buckley St,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Max),A,129.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.38
341432,Buckley St,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Min),A,163.88
341432,Buckley St,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Max),A,276.75
341432,Buckley St,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Min),A,137.88
341432,Buckley St,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Max),A,240.88
341432,Buckley St,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.62
341432,Buckley St,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Min),A,179.75
341432,Buckley St,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Max),A,277.12
341432,Buckley St,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T21:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.19
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.19
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92303
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96149
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99197
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,6,N Current (Min),A,6.62
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,6,N Current (Max),A,40.12
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,6,N Current (RMS),A,17.62
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,16.88
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,29.25
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,17.25
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,49.75
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.75
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.88
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.69
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9595
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90573
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97794
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,5,N Current (Min),A,8.75
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,5,N Current (Max),A,35.25
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,5,N Current (RMS),A,27.5
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.88
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,48.88
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.25
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98743
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97812
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93631
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (Min),A,15.25
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (Max),A,37.62
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (RMS),A,27.38
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.5
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95041
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (Min),A,29.75
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (Max),A,91.38
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,65.88
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,172.62
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,158.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.62
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,105.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.69
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95624
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Max),A,82.88
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,103.38
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.56
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.13
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87433
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90643
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89459
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Min),A,16.5
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Max),A,6.25
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
341432,Buckley St,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
341432,Buckley St,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
341432,Buckley St,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
341432,Buckley St,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
341432,Buckley St,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
341432,Buckley St,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
341432,Buckley St,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
341432,Buckley St,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
341432,Buckley St,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
341432,Buckley St,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Min),A,54.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Max),A,135.62
341432,Buckley St,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.38
341432,Buckley St,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Min),A,137.75
341432,Buckley St,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Max),A,269.38
341432,Buckley St,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
341432,Buckley St,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Min),A,155.12
341432,Buckley St,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Max),A,276.88
341432,Buckley St,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.12
341432,Buckley St,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Min),A,176.62
341432,Buckley St,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Max),A,272.5
341432,Buckley St,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.38
341432,Buckley St,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T21:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96802
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98212
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9903
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,6,N Current (Min),A,6.88
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,6,N Current (Max),A,43.75
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,6,N Current (RMS),A,18.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,25.5
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.25
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,31.38
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.75
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,19.62
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,55.12
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.25
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.56
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97201
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88516
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9762
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,5,N Current (Max),A,40.12
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,5,N Current (RMS),A,27.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.38
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.88
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,53.88
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97818
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98206
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94577
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (Min),A,15.88
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (Max),A,57.12
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (RMS),A,28.75
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.12
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,75.38
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.81
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9686
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99161
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (Min),A,19.62
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (Max),A,81.38
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,53.38
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,108.88
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,73.62
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,141.88
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.88
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.12
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.37
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.0
