Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98801
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90988
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Min),A,10.38
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Max),A,64.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.5
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.81
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.38
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95251
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90619
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Min),A,18.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Max),A,7.12
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
341432,Buckley St,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
341432,Buckley St,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
341432,Buckley St,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
341432,Buckley St,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
341432,Buckley St,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
341432,Buckley St,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
341432,Buckley St,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
341432,Buckley St,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
341432,Buckley St,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
341432,Buckley St,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Min),A,64.62
341432,Buckley St,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Max),A,160.25
341432,Buckley St,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.12
341432,Buckley St,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Min),A,116.75
341432,Buckley St,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Max),A,217.75
341432,Buckley St,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
341432,Buckley St,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Min),A,181.75
341432,Buckley St,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Max),A,259.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.38
341432,Buckley St,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Min),A,152.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Max),A,284.12
341432,Buckley St,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.88
341432,Buckley St,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T21:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94293
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98932
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99432
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,6,N Current (Min),A,7.75
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,6,N Current (Max),A,37.25
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,6,N Current (RMS),A,19.25
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,22.25
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,13.88
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,35.25
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,20.5
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,52.75
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.38
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.62
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97507
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88928
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95007
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,5,N Current (Max),A,41.25
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,5,N Current (RMS),A,24.62
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.75
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,53.38
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.38
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96823
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98822
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9812
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (Min),A,12.5
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (Max),A,33.62
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (RMS),A,21.25
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.56
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95694
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (Min),A,16.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (Max),A,89.5
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,50.25
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,128.12
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,66.75
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,129.12
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.88
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97964
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88644
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Min),A,7.75
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Max),A,56.38
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,22.75
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.25
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95731
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9534
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89145
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Min),A,18.5
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Max),A,5.12
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
341432,Buckley St,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
341432,Buckley St,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
341432,Buckley St,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
341432,Buckley St,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
341432,Buckley St,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
341432,Buckley St,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
341432,Buckley St,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
341432,Buckley St,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
341432,Buckley St,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
341432,Buckley St,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Min),A,50.62
341432,Buckley St,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Max),A,158.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.75
341432,Buckley St,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Min),A,116.25
341432,Buckley St,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Max),A,233.38
341432,Buckley St,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
341432,Buckley St,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Min),A,174.88
341432,Buckley St,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Max),A,255.75
341432,Buckley St,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.75
341432,Buckley St,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Min),A,144.5
341432,Buckley St,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Max),A,284.5
341432,Buckley St,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
341432,Buckley St,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T21:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.88
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92416
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99158
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,6,N Current (Min),A,15.25
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,6,N Current (Max),A,50.12
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,6,N Current (RMS),A,24.12
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,26.62
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.75
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,39.62
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.38
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,34.5
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,69.12
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.62
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.75
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.06
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98447
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91791
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85431
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,5,N Current (Max),A,22.12
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,5,N Current (RMS),A,13.5
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.38
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.62
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98611
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98886
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97382
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (Min),A,12.5
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (Max),A,45.62
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (RMS),A,27.25
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.5
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.56
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95032
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99158
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (Min),A,19.75
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (Max),A,73.25
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,44.25
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.5
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,65.88
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,124.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,115.62
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.62
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.12
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9444
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Min),A,7.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Max),A,60.25
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,24.88
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91247
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96664
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90958
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Min),A,25.12
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Max),A,8.12
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
341432,Buckley St,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
341432,Buckley St,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
341432,Buckley St,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
341432,Buckley St,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
341432,Buckley St,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
341432,Buckley St,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
341432,Buckley St,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
341432,Buckley St,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
341432,Buckley St,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
341432,Buckley St,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Min),A,54.75
341432,Buckley St,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Max),A,123.88
341432,Buckley St,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.62
341432,Buckley St,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Min),A,122.62
341432,Buckley St,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Max),A,223.12
341432,Buckley St,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
341432,Buckley St,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Min),A,167.88
341432,Buckley St,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Max),A,302.62
341432,Buckley St,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Min),A,165.62
341432,Buckley St,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Max),A,256.25
341432,Buckley St,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
341432,Buckley St,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T21:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.18
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90826
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98923
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98309
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,6,N Current (Min),A,10.75
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,6,N Current (Max),A,32.38
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,6,N Current (RMS),A,17.88
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,18.88
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.25
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,37.38
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,14.88
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,50.25
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.38
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.62
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.25
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98743
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90423
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90207
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,5,N Current (Min),A,7.88
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,5,N Current (Max),A,26.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,37.12
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.88
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.62
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98056
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98471
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97461
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (Min),A,11.12
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (Max),A,35.12
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (RMS),A,20.12
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.25
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94061
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98526
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (Min),A,21.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (Max),A,75.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,48.62
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,128.88
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.25
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,134.88
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.88
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,120.62
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
