Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96216
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Max),A,68.5
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.12
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,108.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,32.13
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81341
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97092
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88241
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Min),A,14.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Max),A,5.25
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
341432,Buckley St,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
341432,Buckley St,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
341432,Buckley St,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
341432,Buckley St,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
341432,Buckley St,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
341432,Buckley St,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
341432,Buckley St,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
341432,Buckley St,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
341432,Buckley St,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Min),A,51.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Max),A,112.88
341432,Buckley St,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
341432,Buckley St,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Min),A,137.88
341432,Buckley St,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Max),A,240.75
341432,Buckley St,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Min),A,172.88
341432,Buckley St,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Max),A,261.88
341432,Buckley St,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.75
341432,Buckley St,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Min),A,146.75
341432,Buckley St,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Max),A,266.25
341432,Buckley St,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.88
341432,Buckley St,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T20:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.88
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89899
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.991
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96411
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,6,N Current (Min),A,12.25
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,6,N Current (Max),A,54.12
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,6,N Current (RMS),A,27.5
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.12
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.88
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,27.88
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,63.62
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.38
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,13.5
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,32.88
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.19
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96445
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89432
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86078
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,5,N Current (Max),A,16.62
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,5,N Current (RMS),A,10.38
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,16.75
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98566
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97952
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96435
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (Min),A,11.25
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (Max),A,33.62
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (RMS),A,19.12
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.69
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94522
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (Min),A,36.5
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (Max),A,81.5
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,57.5
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.12
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.38
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,162.12
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,108.75
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.38
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.37
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96582
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Max),A,72.25
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,26.62
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,122.38
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,37.13
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93606
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92001
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87195
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Min),A,25.12
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Max),A,7.5
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
341432,Buckley St,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
341432,Buckley St,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
341432,Buckley St,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
341432,Buckley St,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
341432,Buckley St,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
341432,Buckley St,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
341432,Buckley St,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
341432,Buckley St,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
341432,Buckley St,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
341432,Buckley St,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Min),A,51.62
341432,Buckley St,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Max),A,129.75
341432,Buckley St,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.12
341432,Buckley St,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Min),A,126.25
341432,Buckley St,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Max),A,199.25
341432,Buckley St,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.12
341432,Buckley St,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Min),A,172.62
341432,Buckley St,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Max),A,316.88
341432,Buckley St,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.12
341432,Buckley St,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Min),A,157.62
341432,Buckley St,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Max),A,244.25
341432,Buckley St,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.12
341432,Buckley St,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T20:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94809
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99304
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9837
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,6,N Current (Min),A,11.25
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,6,N Current (Max),A,34.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,6,N Current (RMS),A,23.75
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,21.38
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.25
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,30.75
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,46.38
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.12
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,14.12
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,30.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.25
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.06
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.19
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9722
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91406
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94498
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,5,N Current (Max),A,35.12
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,5,N Current (RMS),A,21.75
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.75
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,50.5
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98499
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.974
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96652
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (Max),A,37.25
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.94
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92782
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98025
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (Min),A,28.12
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (Max),A,98.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,40.5
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,143.38
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,95.62
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,108.5
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.75
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.13
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.63
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96994
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Min),A,6.62
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Max),A,90.62
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,27.38
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,149.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.63
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94275
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87976
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Min),A,28.88
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Max),A,10.5
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
341432,Buckley St,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
341432,Buckley St,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
341432,Buckley St,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
341432,Buckley St,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
341432,Buckley St,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
341432,Buckley St,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
341432,Buckley St,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
341432,Buckley St,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
341432,Buckley St,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
341432,Buckley St,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Min),A,52.62
341432,Buckley St,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Max),A,141.62
341432,Buckley St,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.62
341432,Buckley St,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Min),A,137.62
341432,Buckley St,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Max),A,235.38
341432,Buckley St,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.25
341432,Buckley St,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Min),A,180.25
341432,Buckley St,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Max),A,261.25
341432,Buckley St,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.75
341432,Buckley St,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Min),A,157.75
341432,Buckley St,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Max),A,302.75
341432,Buckley St,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.25
341432,Buckley St,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T20:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95312
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98093
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98676
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,6,N Current (Min),A,6.62
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,6,N Current (Max),A,27.88
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,6,N Current (RMS),A,14.62
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,21.12
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.25
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,43.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.12
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,18.25
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,32.12
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.62
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.62
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96963
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91061
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96811
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,5,N Current (Min),A,8.62
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,5,N Current (Max),A,43.12
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,5,N Current (RMS),A,26.62
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.62
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.75
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,58.38
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.12
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98276
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97842
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98428
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (Max),A,38.25
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.25
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91623
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98202
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (Min),A,27.12
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (Max),A,93.12
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,45.5
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,173.38
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.75
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,120.75
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.25
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.88
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.62
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.56
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95084
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
