Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Max),A,73.25
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,33.12
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,124.38
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.5
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.13
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.31
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95819
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92697
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83261
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Min),A,18.12
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Max),A,7.25
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
341432,Buckley St,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
341432,Buckley St,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
341432,Buckley St,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
341432,Buckley St,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
341432,Buckley St,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
341432,Buckley St,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
341432,Buckley St,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
341432,Buckley St,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
341432,Buckley St,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
341432,Buckley St,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Min),A,53.75
341432,Buckley St,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Max),A,155.75
341432,Buckley St,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.12
341432,Buckley St,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Min),A,139.75
341432,Buckley St,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Max),A,291.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
341432,Buckley St,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Min),A,163.38
341432,Buckley St,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Max),A,267.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
341432,Buckley St,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Min),A,199.5
341432,Buckley St,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Max),A,326.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.12
341432,Buckley St,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T20:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.5
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92026
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9762
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97699
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,6,N Current (Min),A,6.75
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,6,N Current (Max),A,27.88
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,6,N Current (RMS),A,15.12
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,18.5
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.62
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,43.62
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,30.38
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.12
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.75
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.38
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98901
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92404
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86822
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,5,N Current (Min),A,10.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,5,N Current (Max),A,35.12
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,5,N Current (RMS),A,23.38
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.5
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,48.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.62
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.38
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95712
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97848
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97742
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (Max),A,32.38
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (RMS),A,20.62
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.62
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92288
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (Min),A,36.88
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (Max),A,92.25
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,65.5
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,146.88
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,66.75
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,166.75
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.75
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,78.62
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,138.62
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.38
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.44
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97369
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Max),A,82.75
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,122.88
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,33.25
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85443
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93814
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89117
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Min),A,19.62
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Max),A,6.75
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
341432,Buckley St,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
341432,Buckley St,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
341432,Buckley St,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
341432,Buckley St,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
341432,Buckley St,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
341432,Buckley St,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
341432,Buckley St,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
341432,Buckley St,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Min),A,60.38
341432,Buckley St,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Max),A,142.5
341432,Buckley St,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.38
341432,Buckley St,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Min),A,146.75
341432,Buckley St,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Max),A,251.5
341432,Buckley St,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
341432,Buckley St,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Min),A,181.88
341432,Buckley St,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Max),A,302.12
341432,Buckley St,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.62
341432,Buckley St,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Min),A,183.38
341432,Buckley St,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Max),A,326.25
341432,Buckley St,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.12
341432,Buckley St,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T20:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.88
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92285
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98245
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98676
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,6,N Current (Min),A,7.12
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,6,N Current (Max),A,28.75
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,6,N Current (RMS),A,15.38
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,35.12
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.62
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,18.25
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,38.5
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.12
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,14.62
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,31.88
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.25
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.62
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9671
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89279
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83792
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,5,N Current (Min),A,7.88
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,5,N Current (Max),A,21.12
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,5,N Current (RMS),A,11.75
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.25
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98138
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.987
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98596
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (Min),A,10.88
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (Max),A,39.75
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (RMS),A,19.75
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.12
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.12
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.62
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.56
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92862
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (Min),A,29.38
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (Max),A,101.88
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,63.75
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,143.62
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.88
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,181.25
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.25
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,148.12
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.31
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.69
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95468
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Max),A,45.62
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,18.12
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,31.93
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88122
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90024
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Min),A,28.25
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Max),A,7.12
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
341432,Buckley St,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
341432,Buckley St,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
341432,Buckley St,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
341432,Buckley St,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
341432,Buckley St,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
341432,Buckley St,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
341432,Buckley St,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
341432,Buckley St,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
341432,Buckley St,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
341432,Buckley St,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Min),A,52.75
341432,Buckley St,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Max),A,143.5
341432,Buckley St,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.38
341432,Buckley St,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Min),A,129.75
341432,Buckley St,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Max),A,248.38
341432,Buckley St,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.38
341432,Buckley St,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Min),A,178.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Max),A,335.62
341432,Buckley St,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.25
341432,Buckley St,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Min),A,166.12
341432,Buckley St,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Max),A,295.5
341432,Buckley St,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
341432,Buckley St,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T20:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95547
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97775
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98419
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,6,N Current (Min),A,6.25
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,6,N Current (Max),A,23.38
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,6,N Current (RMS),A,14.12
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,32.88
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.88
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,38.5
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.12
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,14.5
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,29.38
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.75
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.12
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.75
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9725
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88687
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83032
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,5,N Current (Min),A,10.38
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,5,N Current (Max),A,21.5
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,5,N Current (RMS),A,14.62
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98691
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98849
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97778
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (Min),A,9.75
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (Max),A,42.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,73.38
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.25
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.06
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95734
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98837
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (Min),A,16.5
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (Max),A,103.5
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,51.25
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,146.88
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.62
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,62.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,187.38
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,121.25
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.25
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9418
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Max),A,52.5
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,15.88
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
