Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.5
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,125.75
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.5
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87765
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95526
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90793
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Min),A,18.75
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Max),A,6.38
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
341432,Buckley St,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
341432,Buckley St,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
341432,Buckley St,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
341432,Buckley St,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
341432,Buckley St,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
341432,Buckley St,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
341432,Buckley St,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
341432,Buckley St,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
341432,Buckley St,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
341432,Buckley St,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Min),A,48.88
341432,Buckley St,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Max),A,126.5
341432,Buckley St,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.75
341432,Buckley St,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Min),A,159.12
341432,Buckley St,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Max),A,283.75
341432,Buckley St,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.38
341432,Buckley St,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Min),A,178.25
341432,Buckley St,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Max),A,337.88
341432,Buckley St,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.12
341432,Buckley St,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Min),A,156.75
341432,Buckley St,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Max),A,280.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
341432,Buckley St,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T19:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97079
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98877
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99176
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,6,N Current (Min),A,6.5
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,6,N Current (Max),A,33.12
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,6,N Current (RMS),A,14.25
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,38.62
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.62
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,14.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,50.62
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,33.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.88
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.19
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97736
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91843
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88849
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,5,N Current (Min),A,9.62
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,5,N Current (Max),A,30.75
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,5,N Current (RMS),A,17.62
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,36.75
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.75
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,45.75
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99084
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98297
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97684
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (Min),A,10.5
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (Max),A,55.75
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (RMS),A,28.12
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.25
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.13
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96747
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99188
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (Min),A,17.75
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (Max),A,96.62
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,62.12
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,178.5
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,67.12
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,192.62
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,129.5
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.38
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,141.75
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.81
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.37
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.31
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96338
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97992
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Max),A,66.38
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,25.75
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.38
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,31.63
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.63
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96738
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90256
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89496
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Min),A,14.5
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Max),A,5.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
341432,Buckley St,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
341432,Buckley St,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
341432,Buckley St,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
341432,Buckley St,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
341432,Buckley St,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
341432,Buckley St,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
341432,Buckley St,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
341432,Buckley St,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
341432,Buckley St,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
341432,Buckley St,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Min),A,50.25
341432,Buckley St,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Max),A,134.38
341432,Buckley St,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.38
341432,Buckley St,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Min),A,185.62
341432,Buckley St,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Max),A,334.25
341432,Buckley St,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.38
341432,Buckley St,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Min),A,201.25
341432,Buckley St,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Max),A,347.38
341432,Buckley St,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.12
341432,Buckley St,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Min),A,169.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Max),A,328.75
341432,Buckley St,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.25
341432,Buckley St,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T19:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.06
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82406
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9892
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98956
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,6,N Current (Min),A,9.88
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,6,N Current (Max),A,47.75
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,6,N Current (RMS),A,27.25
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,17.12
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.62
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,21.12
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,57.75
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,20.12
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,45.25
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.12
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.44
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97061
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91931
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9827
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,5,N Current (Max),A,44.62
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,5,N Current (RMS),A,30.25
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.88
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.25
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,58.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.25
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98309
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98431
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97729
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (Max),A,43.75
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (RMS),A,22.62
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.56
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9588
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99466
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (Min),A,18.12
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (Max),A,91.5
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,54.12
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,169.12
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.62
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,74.62
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,186.88
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,137.88
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,152.62
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.25
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99805
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95447
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Max),A,60.62
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,21.12
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,96.5
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.68
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.63
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87417
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97436
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Min),A,17.25
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Max),A,5.75
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
341432,Buckley St,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
341432,Buckley St,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
341432,Buckley St,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
341432,Buckley St,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
341432,Buckley St,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
341432,Buckley St,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
341432,Buckley St,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
341432,Buckley St,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
341432,Buckley St,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
341432,Buckley St,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Min),A,50.25
341432,Buckley St,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Max),A,167.88
341432,Buckley St,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.25
341432,Buckley St,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Min),A,157.75
341432,Buckley St,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Max),A,305.88
341432,Buckley St,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.62
341432,Buckley St,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Min),A,232.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Max),A,335.25
341432,Buckley St,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.62
341432,Buckley St,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Min),A,181.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Max),A,342.12
341432,Buckley St,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.88
341432,Buckley St,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T19:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.81
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8663
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98343
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99142
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,6,N Current (Min),A,6.62
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,6,N Current (Max),A,37.62
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,6,N Current (RMS),A,20.38
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,22.5
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.25
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,45.5
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,18.25
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,46.62
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.38
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.62
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.13
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9881
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91339
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97974
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,5,N Current (Min),A,17.5
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,5,N Current (Max),A,39.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,5,N Current (RMS),A,27.75
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,47.38
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.75
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.25
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,55.62
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.25
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99023
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98447
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97559
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (Max),A,63.75
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (RMS),A,30.75
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.31
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9671
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99072
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (Min),A,17.75
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (Max),A,97.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,59.25
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,153.5
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,195.88
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.12
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,156.38
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.38
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.56
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88153
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Max),A,54.75
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.38
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.88
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
