Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.44
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.94
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86645
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91046
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Min),A,32.88
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Max),A,10.5
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
341432,Buckley St,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
341432,Buckley St,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
341432,Buckley St,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
341432,Buckley St,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
341432,Buckley St,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
341432,Buckley St,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
341432,Buckley St,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
341432,Buckley St,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
341432,Buckley St,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
341432,Buckley St,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Min),A,49.12
341432,Buckley St,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Max),A,135.25
341432,Buckley St,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.88
341432,Buckley St,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Min),A,156.25
341432,Buckley St,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Max),A,285.88
341432,Buckley St,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.75
341432,Buckley St,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Min),A,162.88
341432,Buckley St,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Max),A,330.75
341432,Buckley St,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.25
341432,Buckley St,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Min),A,185.88
341432,Buckley St,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Max),A,338.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.75
341432,Buckley St,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T19:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.37
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90137
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98593
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,6,N Current (Min),A,11.25
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,6,N Current (Max),A,30.75
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,6,N Current (RMS),A,19.12
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,17.88
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.38
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,17.88
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,39.75
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,18.62
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,41.75
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.25
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.75
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99173
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89358
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9566
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,5,N Current (Min),A,15.62
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,5,N Current (Max),A,42.88
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,5,N Current (RMS),A,25.12
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,56.12
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,54.25
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98407
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96985
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (Min),A,12.5
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (Max),A,56.25
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (RMS),A,29.25
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.75
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.75
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95966
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98166
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (Min),A,28.12
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (Max),A,117.25
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,57.12
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,169.12
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.62
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,167.12
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.88
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.88
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,134.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.38
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.69
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.63
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96869
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Min),A,7.88
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Max),A,61.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,23.88
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,118.88
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.69
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9566
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92621
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88797
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Min),A,16.5
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Max),A,4.88
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
341432,Buckley St,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
341432,Buckley St,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
341432,Buckley St,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
341432,Buckley St,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
341432,Buckley St,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
341432,Buckley St,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
341432,Buckley St,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
341432,Buckley St,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
341432,Buckley St,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
341432,Buckley St,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Min),A,52.75
341432,Buckley St,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Max),A,137.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.38
341432,Buckley St,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Min),A,178.88
341432,Buckley St,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Max),A,287.5
341432,Buckley St,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
341432,Buckley St,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Min),A,148.12
341432,Buckley St,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Max),A,307.12
341432,Buckley St,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.25
341432,Buckley St,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Min),A,174.88
341432,Buckley St,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Max),A,331.62
341432,Buckley St,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T19:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.06
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91333
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99326
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98965
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,6,N Current (Max),A,38.12
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,6,N Current (RMS),A,23.75
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,27.12
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.62
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,30.75
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,55.25
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,17.75
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,47.88
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.25
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.44
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9928
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90014
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96997
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,5,N Current (Min),A,15.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,5,N Current (Max),A,39.62
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,5,N Current (RMS),A,24.12
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,27.5
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,54.88
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.25
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,40.25
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98099
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9743
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (Min),A,10.88
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (Max),A,55.75
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (RMS),A,29.25
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.75
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.75
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96915
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (Min),A,25.25
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (Max),A,92.62
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,58.5
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,140.88
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,144.75
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.62
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,134.38
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.12
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.63
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.87
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9443
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98169
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Max),A,58.88
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,108.75
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.25
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.06
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95019
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97046
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91421
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Min),A,23.25
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Max),A,9.12
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.25
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
341432,Buckley St,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
341432,Buckley St,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
341432,Buckley St,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
341432,Buckley St,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
341432,Buckley St,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
341432,Buckley St,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
341432,Buckley St,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
341432,Buckley St,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
341432,Buckley St,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
341432,Buckley St,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Min),A,51.38
341432,Buckley St,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Max),A,105.62
341432,Buckley St,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.25
341432,Buckley St,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Min),A,176.25
341432,Buckley St,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Max),A,289.25
341432,Buckley St,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.75
341432,Buckley St,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Min),A,172.75
341432,Buckley St,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Max),A,328.62
341432,Buckley St,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Min),A,176.25
341432,Buckley St,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Max),A,292.75
341432,Buckley St,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.25
341432,Buckley St,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T19:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97498
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97455
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,6,N Current (Min),A,6.88
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,6,N Current (Max),A,28.12
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,6,N Current (RMS),A,15.38
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,31.88
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.75
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,39.62
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.75
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,23.38
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,46.38
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.75
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.75
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89154
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96909
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,5,N Current (Min),A,14.62
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,5,N Current (Max),A,75.75
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,5,N Current (RMS),A,44.38
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,30.88
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,96.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.62
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.5
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.5
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98279
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93845
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (Min),A,13.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (Max),A,53.5
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (RMS),A,32.75
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.88
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96155
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98682
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (Min),A,18.5
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (Max),A,90.12
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,56.75
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,140.25
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.88
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,175.62
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.12
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,68.12
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,141.12
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.38
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.31
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.31
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.63
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9151
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Max),A,67.25
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,25.88
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,135.38
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
