Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86011
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97192
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93396
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Min),A,19.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Max),A,6.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
341432,Buckley St,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
341432,Buckley St,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
341432,Buckley St,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
341432,Buckley St,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
341432,Buckley St,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
341432,Buckley St,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
341432,Buckley St,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
341432,Buckley St,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
341432,Buckley St,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Min),A,51.62
341432,Buckley St,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Max),A,138.75
341432,Buckley St,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.38
341432,Buckley St,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Min),A,205.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Max),A,348.12
341432,Buckley St,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.25
341432,Buckley St,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Min),A,169.12
341432,Buckley St,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Max),A,333.62
341432,Buckley St,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.12
341432,Buckley St,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Min),A,183.12
341432,Buckley St,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Max),A,321.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.25
341432,Buckley St,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T18:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94934
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97589
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,6,N Current (Min),A,5.5
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,6,N Current (Max),A,33.38
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,6,N Current (RMS),A,18.38
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,32.12
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,41.75
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,33.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,56.38
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.38
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.69
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84112
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97183
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,5,N Current (Min),A,20.75
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,5,N Current (Max),A,70.75
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,5,N Current (RMS),A,41.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,36.38
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,87.12
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.25
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,16.38
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,43.25
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98022
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95706
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (Min),A,13.25
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (Max),A,57.25
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (RMS),A,37.12
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.75
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.56
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9389
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98914
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99411
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (Min),A,22.25
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (Max),A,103.62
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,56.25
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,152.5
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,187.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.38
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,147.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.06
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94073
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Max),A,56.75
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,33.38
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.75
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,120.75
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,37.5
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.06
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84146
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9039
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91406
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Min),A,16.5
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Max),A,7.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
341432,Buckley St,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
341432,Buckley St,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
341432,Buckley St,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
341432,Buckley St,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
341432,Buckley St,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
341432,Buckley St,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
341432,Buckley St,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
341432,Buckley St,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
341432,Buckley St,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
341432,Buckley St,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Min),A,51.5
341432,Buckley St,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Max),A,156.38
341432,Buckley St,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.38
341432,Buckley St,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Min),A,213.75
341432,Buckley St,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Max),A,359.5
341432,Buckley St,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Min),A,163.25
341432,Buckley St,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Max),A,322.25
341432,Buckley St,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.88
341432,Buckley St,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Min),A,174.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Max),A,315.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.12
341432,Buckley St,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T18:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.62
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87271
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97409
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,6,N Current (Min),A,8.62
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,6,N Current (Max),A,34.88
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,6,N Current (RMS),A,20.5
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,18.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,38.25
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.12
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.38
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,54.25
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.62
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.87
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98749
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93457
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94461
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,5,N Current (Max),A,29.62
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,5,N Current (RMS),A,17.62
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,28.38
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,42.88
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.12
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.88
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.12
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98773
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96014
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93945
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (Min),A,13.12
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (Max),A,48.25
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.88
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93042
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (Min),A,26.62
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (Max),A,106.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,59.38
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,174.62
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.62
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,166.12
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.25
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,75.62
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,142.75
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.12
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.25
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96625
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99289
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Max),A,60.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,31.38
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,119.62
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,34.25
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92828
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97641
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91513
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Min),A,19.75
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Max),A,7.25
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
341432,Buckley St,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
341432,Buckley St,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
341432,Buckley St,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
341432,Buckley St,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
341432,Buckley St,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
341432,Buckley St,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
341432,Buckley St,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
341432,Buckley St,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
341432,Buckley St,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
341432,Buckley St,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Min),A,53.62
341432,Buckley St,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Max),A,148.25
341432,Buckley St,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.62
341432,Buckley St,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Min),A,180.25
341432,Buckley St,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Max),A,300.75
341432,Buckley St,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.12
341432,Buckley St,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Min),A,157.38
341432,Buckley St,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Max),A,303.5
341432,Buckley St,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.75
341432,Buckley St,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Min),A,196.62
341432,Buckley St,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Max),A,302.25
341432,Buckley St,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.25
341432,Buckley St,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T18:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,6.19
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92755
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98862
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,6,N Current (Min),A,7.62
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,6,N Current (Max),A,32.75
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,6,N Current (RMS),A,19.25
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,19.62
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.62
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,49.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.88
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,27.75
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,43.12
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99045
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9588
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95285
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,5,N Current (Max),A,40.75
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,5,N Current (RMS),A,20.12
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.62
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,55.12
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.12
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.62
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.88
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99075
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95831
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94516
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (Min),A,10.62
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (Max),A,47.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (RMS),A,30.75
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.94
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95059
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97876
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (Min),A,19.75
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (Max),A,86.38
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,51.88
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.38
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,154.25
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.25
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,178.12
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.38
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.25
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,127.25
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.88
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.75
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93942
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98846
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Min),A,7.12
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Max),A,58.5
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,23.38
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,124.38
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.06
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94516
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97571
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94366
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
