Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Min),A,19.38
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Max),A,7.38
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
341432,Buckley St,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
341432,Buckley St,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
341432,Buckley St,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
341432,Buckley St,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
341432,Buckley St,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
341432,Buckley St,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
341432,Buckley St,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
341432,Buckley St,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
341432,Buckley St,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
341432,Buckley St,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Min),A,50.25
341432,Buckley St,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Max),A,109.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.25
341432,Buckley St,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Min),A,196.88
341432,Buckley St,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Max),A,313.88
341432,Buckley St,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.62
341432,Buckley St,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Min),A,157.38
341432,Buckley St,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Max),A,330.38
341432,Buckley St,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.62
341432,Buckley St,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Min),A,163.62
341432,Buckley St,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Max),A,289.5
341432,Buckley St,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.62
341432,Buckley St,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T18:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91595
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98306
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99408
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,6,N Current (Min),A,9.12
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,6,N Current (Max),A,31.38
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,6,N Current (RMS),A,20.25
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.38
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,17.62
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.25
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,44.88
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.12
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,27.75
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,44.62
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.38
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96188
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87515
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,5,N Current (Min),A,19.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,5,N Current (Max),A,99.25
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,5,N Current (RMS),A,55.62
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,38.62
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,115.88
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.12
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.75
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.62
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98962
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94919
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96414
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (Min),A,10.38
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (Max),A,45.25
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (RMS),A,27.12
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.12
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.81
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96564
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98492
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (Min),A,20.62
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (Max),A,97.5
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,53.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,145.5
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.25
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,57.75
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,175.5
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,74.5
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,140.12
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.63
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96008
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Max),A,60.62
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,139.12
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.75
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93283
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97201
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9017
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Min),A,27.62
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Max),A,7.75
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
341432,Buckley St,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
341432,Buckley St,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
341432,Buckley St,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
341432,Buckley St,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
341432,Buckley St,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
341432,Buckley St,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
341432,Buckley St,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
341432,Buckley St,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
341432,Buckley St,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
341432,Buckley St,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Min),A,54.5
341432,Buckley St,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Max),A,121.62
341432,Buckley St,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.62
341432,Buckley St,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Min),A,227.5
341432,Buckley St,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Max),A,339.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Min),A,161.25
341432,Buckley St,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Max),A,305.12
341432,Buckley St,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.25
341432,Buckley St,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Min),A,179.38
341432,Buckley St,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Max),A,304.75
341432,Buckley St,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.25
341432,Buckley St,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T18:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.94
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92703
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9902
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98755
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,6,N Current (Min),A,8.25
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,6,N Current (Max),A,43.62
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,6,N Current (RMS),A,20.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.62
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,18.25
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.12
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,56.75
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.12
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,32.38
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.88
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.37
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99872
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96051
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87491
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,5,N Current (Min),A,68.12
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,5,N Current (Max),A,97.12
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,5,N Current (RMS),A,80.62
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,87.12
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,114.25
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.25
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.75
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.62
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.25
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96252
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94757
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (Min),A,30.62
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (Max),A,61.38
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (RMS),A,44.62
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.12
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,88.38
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.62
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.44
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97379
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98383
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99152
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (Min),A,17.75
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (Max),A,119.5
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,64.25
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,142.5
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.88
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,195.62
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.75
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,77.38
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,134.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.88
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.44
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.31
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97464
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Max),A,83.62
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,141.88
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.87
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95981
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91852
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Min),A,43.12
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Max),A,18.88
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
341432,Buckley St,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
341432,Buckley St,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
341432,Buckley St,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
341432,Buckley St,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
341432,Buckley St,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
341432,Buckley St,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
341432,Buckley St,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
341432,Buckley St,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
341432,Buckley St,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
341432,Buckley St,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Min),A,56.38
341432,Buckley St,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Max),A,136.12
341432,Buckley St,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.88
341432,Buckley St,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Min),A,265.12
341432,Buckley St,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Max),A,381.38
341432,Buckley St,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
341432,Buckley St,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Min),A,192.5
341432,Buckley St,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Max),A,366.25
341432,Buckley St,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.62
341432,Buckley St,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Min),A,179.88
341432,Buckley St,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Max),A,281.12
341432,Buckley St,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
341432,Buckley St,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T18:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.38
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94525
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98495
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,6,N Current (Min),A,9.5
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,6,N Current (Max),A,33.62
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,6,N Current (RMS),A,22.12
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,26.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.25
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,19.25
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,55.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.75
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,16.38
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,35.5
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.25
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.94
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96667
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85147
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,5,N Current (Min),A,35.38
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,5,N Current (Max),A,93.88
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,5,N Current (RMS),A,52.5
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,48.5
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,110.12
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.75
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9649
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93487
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (Min),A,22.88
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (Max),A,57.88
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (RMS),A,40.62
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.88
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.31
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9852
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (Min),A,21.75
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (Max),A,110.88
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,68.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.25
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,165.12
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.38
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,64.12
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,219.75
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,138.75
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,93.75
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,173.88
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.5
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.81
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92969
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Min),A,25.5
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Max),A,93.38
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,46.25
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.38
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,132.5
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.25
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.06
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96347
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96783
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90549
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Min),A,22.62
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Max),A,8.25
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
