Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
341432,Buckley St,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
341432,Buckley St,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
341432,Buckley St,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
341432,Buckley St,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
341432,Buckley St,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
341432,Buckley St,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
341432,Buckley St,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
341432,Buckley St,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
341432,Buckley St,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Min),A,51.75
341432,Buckley St,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Max),A,109.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Min),A,251.88
341432,Buckley St,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Max),A,349.12
341432,Buckley St,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.75
341432,Buckley St,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Min),A,193.25
341432,Buckley St,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Max),A,370.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.38
341432,Buckley St,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Min),A,228.62
341432,Buckley St,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Max),A,326.12
341432,Buckley St,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.62
341432,Buckley St,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T17:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9689
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98898
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,6,N Current (Min),A,9.12
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,6,N Current (Max),A,35.12
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,6,N Current (RMS),A,19.5
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,26.62
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.12
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,25.5
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,52.75
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.38
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,20.75
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,35.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.25
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.31
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96158
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83978
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,5,N Current (Min),A,34.62
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,5,N Current (Max),A,69.38
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,5,N Current (RMS),A,47.88
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,48.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,83.88
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.62
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,21.5
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99042
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97446
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92648
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (Min),A,19.25
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (Max),A,46.12
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (RMS),A,31.25
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (Min),A,56.88
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (Max),A,107.75
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,77.38
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,113.62
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,95.62
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,182.12
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,134.75
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,85.25
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,142.38
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.38
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.13
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.56
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96341
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Min),A,7.5
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Max),A,62.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.88
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,115.38
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.81
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97726
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96698
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96612
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Min),A,30.38
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Max),A,12.25
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
341432,Buckley St,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
341432,Buckley St,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
341432,Buckley St,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
341432,Buckley St,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
341432,Buckley St,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
341432,Buckley St,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
341432,Buckley St,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
341432,Buckley St,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
341432,Buckley St,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
341432,Buckley St,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
341432,Buckley St,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Min),A,54.25
341432,Buckley St,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Max),A,135.5
341432,Buckley St,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.75
341432,Buckley St,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Min),A,204.12
341432,Buckley St,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Max),A,331.88
341432,Buckley St,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.38
341432,Buckley St,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Min),A,221.12
341432,Buckley St,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Max),A,385.5
341432,Buckley St,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Min),A,193.38
341432,Buckley St,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Max),A,309.88
341432,Buckley St,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.38
341432,Buckley St,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T17:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97617
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98956
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,6,N Current (Min),A,9.25
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,6,N Current (Max),A,48.12
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,6,N Current (RMS),A,30.62
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.62
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,38.25
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.25
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,30.38
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,65.5
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.25
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,17.88
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,56.25
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.69
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92526
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83383
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,5,N Current (Min),A,38.38
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,5,N Current (Max),A,72.75
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,5,N Current (RMS),A,52.5
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,49.38
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,86.12
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.12
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98581
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97778
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94522
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (Max),A,35.75
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (RMS),A,25.62
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.63
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97629
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97955
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (Min),A,25.12
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (Max),A,107.88
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,63.25
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,165.88
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.75
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,157.88
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.25
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.12
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,161.88
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.75
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.25
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96258
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Max),A,79.62
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,40.25
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,134.38
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95953
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Min),A,33.75
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Max),A,19.62
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
341432,Buckley St,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
341432,Buckley St,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
341432,Buckley St,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
341432,Buckley St,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
341432,Buckley St,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
341432,Buckley St,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
341432,Buckley St,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
341432,Buckley St,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
341432,Buckley St,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
341432,Buckley St,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
341432,Buckley St,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Min),A,57.5
341432,Buckley St,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Max),A,136.5
341432,Buckley St,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.12
341432,Buckley St,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Min),A,218.12
341432,Buckley St,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Max),A,354.5
341432,Buckley St,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Min),A,192.88
341432,Buckley St,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Max),A,324.75
341432,Buckley St,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.12
341432,Buckley St,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Min),A,195.38
341432,Buckley St,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Max),A,361.88
341432,Buckley St,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.75
341432,Buckley St,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T17:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,5.81
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98553
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99277
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,6,N Current (Min),A,9.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,6,N Current (Max),A,37.5
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,6,N Current (RMS),A,20.88
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.62
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.12
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,32.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,59.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.12
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,19.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,40.12
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.62
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.69
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99823
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93225
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81424
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,5,N Current (Min),A,36.12
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,5,N Current (Max),A,82.5
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,5,N Current (RMS),A,48.88
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,47.88
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,95.75
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.62
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,38.62
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98264
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98209
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95438
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (Min),A,17.5
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (Max),A,45.75
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.81
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97693
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96622
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (Min),A,35.12
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (Max),A,90.75
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,59.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.5
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.75
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.88
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,114.62
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.75
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,80.75
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,137.5
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.88
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.81
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.19
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95294
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Max),A,71.5
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,33.75
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,133.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.94
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94559
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Min),A,38.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Max),A,23.5
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
