Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
341432,Buckley St,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
341432,Buckley St,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
341432,Buckley St,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
341432,Buckley St,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
341432,Buckley St,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
341432,Buckley St,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
341432,Buckley St,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
341432,Buckley St,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
341432,Buckley St,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
341432,Buckley St,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Min),A,55.62
341432,Buckley St,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Max),A,123.5
341432,Buckley St,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.25
341432,Buckley St,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Min),A,216.38
341432,Buckley St,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Max),A,318.62
341432,Buckley St,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.62
341432,Buckley St,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Min),A,192.88
341432,Buckley St,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Max),A,292.12
341432,Buckley St,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.88
341432,Buckley St,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Min),A,216.12
341432,Buckley St,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Max),A,341.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.88
341432,Buckley St,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T17:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94296
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9917
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99219
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,6,N Current (Min),A,6.5
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,6,N Current (Max),A,54.25
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,6,N Current (RMS),A,18.75
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,30.12
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.75
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,58.25
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.12
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,16.88
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,41.25
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.88
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.06
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98138
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86484
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,5,N Current (Min),A,34.38
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,5,N Current (Max),A,81.25
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,5,N Current (RMS),A,53.75
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,46.88
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,99.62
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.25
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.5
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.75
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9722
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97867
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95187
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (Min),A,12.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (Max),A,40.12
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (RMS),A,23.62
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.37
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96344
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97284
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (Min),A,37.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (Max),A,108.38
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,70.62
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,145.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,116.62
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.62
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,90.75
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,146.38
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.75
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.63
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95691
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Max),A,87.88
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,36.12
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,133.62
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.25
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.88
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92914
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97186
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Min),A,23.38
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Max),A,12.75
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
341432,Buckley St,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
341432,Buckley St,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
341432,Buckley St,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
341432,Buckley St,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
341432,Buckley St,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
341432,Buckley St,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
341432,Buckley St,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
341432,Buckley St,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
341432,Buckley St,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
341432,Buckley St,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
341432,Buckley St,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Min),A,56.88
341432,Buckley St,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Max),A,144.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.25
341432,Buckley St,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Min),A,201.38
341432,Buckley St,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Max),A,323.88
341432,Buckley St,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.38
341432,Buckley St,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Min),A,191.25
341432,Buckley St,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Max),A,304.5
341432,Buckley St,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
341432,Buckley St,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Min),A,209.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Max),A,331.38
341432,Buckley St,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.12
341432,Buckley St,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T17:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-43.38
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.81253
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,6,N Current (Min),A,27.25
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,6,N Current (Max),A,73.88
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,6,N Current (RMS),A,36.88
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,14.25
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,32.38
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,81.75
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,17.25
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,44.75
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.63
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99408
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98541
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8945
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,5,N Current (Min),A,26.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,5,N Current (Max),A,53.25
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,5,N Current (RMS),A,39.12
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,37.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,69.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.62
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,45.38
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.62
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98749
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98361
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92862
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (Min),A,17.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (Max),A,41.75
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (RMS),A,29.62
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.25
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.25
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.87
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9646
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97742
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (Min),A,47.25
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (Max),A,115.38
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,78.88
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.12
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,106.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.25
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,109.88
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.62
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,99.88
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,158.25
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.88
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.94
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96857
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Max),A,63.75
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,30.75
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,121.25
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.13
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.06
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9548
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Min),A,25.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Max),A,15.38
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
341432,Buckley St,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
341432,Buckley St,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
341432,Buckley St,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
341432,Buckley St,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
341432,Buckley St,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
341432,Buckley St,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
341432,Buckley St,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
341432,Buckley St,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
341432,Buckley St,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
341432,Buckley St,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
341432,Buckley St,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Min),A,61.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Max),A,132.62
341432,Buckley St,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.75
341432,Buckley St,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Min),A,193.12
341432,Buckley St,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Max),A,279.62
341432,Buckley St,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.38
341432,Buckley St,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Min),A,225.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Max),A,334.38
341432,Buckley St,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.12
341432,Buckley St,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Min),A,235.25
341432,Buckley St,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Max),A,346.88
341432,Buckley St,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.38
341432,Buckley St,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T17:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.88
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84936
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,6,N Current (Min),A,17.88
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,6,N Current (Max),A,48.75
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,6,N Current (RMS),A,32.38
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,16.12
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.88
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,52.38
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.75
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,34.38
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,67.75
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.88
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99164
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97693
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89166
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,5,N Current (Min),A,18.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,5,N Current (Max),A,43.88
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,5,N Current (RMS),A,31.38
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,35.75
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,57.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.62
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,40.5
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98556
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99048
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92218
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (Min),A,17.12
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (Max),A,54.25
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (RMS),A,37.5
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,74.88
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.87
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96344
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97827
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (Min),A,41.5
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (Max),A,131.62
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,89.12
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,57.75
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,159.75
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.62
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.25
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,133.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,113.25
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,197.75
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,135.12
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.44
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98331
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Max),A,86.25
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,50.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.12
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.75
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,134.12
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.38
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93872
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98309
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Min),A,23.12
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Max),A,16.12
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
341432,Buckley St,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
341432,Buckley St,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
341432,Buckley St,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
341432,Buckley St,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
341432,Buckley St,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
341432,Buckley St,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
