Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
341432,Buckley St,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
341432,Buckley St,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
341432,Buckley St,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
341432,Buckley St,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Min),A,70.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Max),A,183.75
341432,Buckley St,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,128.75
341432,Buckley St,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Min),A,187.88
341432,Buckley St,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Max),A,297.88
341432,Buckley St,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Min),A,224.62
341432,Buckley St,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Max),A,307.38
341432,Buckley St,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.75
341432,Buckley St,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Min),A,281.62
341432,Buckley St,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Max),A,392.75
341432,Buckley St,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.88
341432,Buckley St,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T16:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.56
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87897
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99863
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,6,N Current (Min),A,32.25
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,6,N Current (Max),A,65.25
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,6,N Current (RMS),A,49.12
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,14.88
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,24.62
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,57.88
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.25
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,40.25
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,83.25
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.38
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.25
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97766
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78912
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,5,N Current (Min),A,25.75
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,5,N Current (Max),A,70.12
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,5,N Current (RMS),A,55.75
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,35.25
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,85.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.12
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,36.38
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98431
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97174
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93661
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (Max),A,34.88
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (RMS),A,22.25
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.25
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.38
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95984
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9592
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (Min),A,63.38
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (Max),A,129.38
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,92.62
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,111.12
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.38
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,57.88
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,105.5
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.62
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,112.88
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,171.75
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.62
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9873
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Min),A,41.5
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Max),A,105.25
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,77.25
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.62
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,92.5
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,155.12
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.12
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.13
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.69
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95245
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96655
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Min),A,20.75
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Max),A,10.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
341432,Buckley St,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
341432,Buckley St,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
341432,Buckley St,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
341432,Buckley St,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
341432,Buckley St,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
341432,Buckley St,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
341432,Buckley St,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
341432,Buckley St,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
341432,Buckley St,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
341432,Buckley St,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Min),A,97.5
341432,Buckley St,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Max),A,205.38
341432,Buckley St,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,160.5
341432,Buckley St,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Min),A,211.62
341432,Buckley St,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Max),A,285.62
341432,Buckley St,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Min),A,196.88
341432,Buckley St,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Max),A,290.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.38
341432,Buckley St,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Min),A,313.88
341432,Buckley St,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Max),A,398.12
341432,Buckley St,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.12
341432,Buckley St,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T16:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93222
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,6,N Current (Min),A,24.25
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,6,N Current (Max),A,65.25
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,6,N Current (RMS),A,38.75
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,20.75
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,41.5
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,88.88
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.62
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,18.5
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,57.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.25
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.31
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99017
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98526
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88583
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,5,N Current (Min),A,16.5
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,5,N Current (Max),A,61.88
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,5,N Current (RMS),A,41.62
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,80.62
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.38
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,26.38
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.75
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.12
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97754
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97705
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9508
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (Min),A,12.25
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (Max),A,27.38
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.87
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96368
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96753
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99414
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (Min),A,74.12
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (Max),A,139.5
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,93.5
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.38
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,148.62
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.12
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.62
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,118.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.12
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,116.12
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,178.12
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.38
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.5
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Min),A,44.62
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Max),A,115.12
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,70.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,149.38
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.75
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.37
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95023
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Min),A,28.38
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Max),A,14.38
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
341432,Buckley St,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
341432,Buckley St,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
341432,Buckley St,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
341432,Buckley St,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
341432,Buckley St,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
341432,Buckley St,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
341432,Buckley St,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
341432,Buckley St,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
341432,Buckley St,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
341432,Buckley St,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
341432,Buckley St,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Min),A,62.25
341432,Buckley St,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Max),A,178.38
341432,Buckley St,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,128.38
341432,Buckley St,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Min),A,193.62
341432,Buckley St,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Max),A,313.5
341432,Buckley St,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.25
341432,Buckley St,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Min),A,239.38
341432,Buckley St,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Max),A,320.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.75
341432,Buckley St,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Min),A,288.75
341432,Buckley St,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Max),A,381.12
341432,Buckley St,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.38
341432,Buckley St,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T16:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89386
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99222
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99069
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,6,N Current (Min),A,15.25
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,6,N Current (Max),A,35.38
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,6,N Current (RMS),A,24.12
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,19.25
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.75
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,29.25
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,54.88
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.25
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,56.88
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.75
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97403
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98114
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79931
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,5,N Current (Min),A,15.88
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,5,N Current (Max),A,31.25
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,5,N Current (RMS),A,22.12
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,39.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97592
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97253
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97253
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (Min),A,9.5
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (Max),A,26.38
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (RMS),A,14.75
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.63
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97021
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9602
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (Min),A,57.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (Max),A,141.25
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,105.38
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,158.25
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.38
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,117.12
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.75
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,117.62
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,192.62
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,144.5
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98047
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Min),A,48.62
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Max),A,104.75
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,71.38
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,101.25
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,151.38
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.62
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95673
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Min),A,25.5
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Max),A,12.25
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
341432,Buckley St,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
341432,Buckley St,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
341432,Buckley St,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
341432,Buckley St,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
341432,Buckley St,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
341432,Buckley St,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
341432,Buckley St,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
341432,Buckley St,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
341432,Buckley St,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
341432,Buckley St,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
