Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Min),A,94.5
341432,Buckley St,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Max),A,213.88
341432,Buckley St,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,165.88
341432,Buckley St,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Min),A,158.25
341432,Buckley St,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Max),A,274.12
341432,Buckley St,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.25
341432,Buckley St,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Min),A,209.12
341432,Buckley St,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Max),A,300.38
341432,Buckley St,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.25
341432,Buckley St,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Min),A,303.5
341432,Buckley St,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Max),A,404.75
341432,Buckley St,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.25
341432,Buckley St,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T16:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.81
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.80325
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98325
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,6,N Current (Min),A,17.25
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,6,N Current (Max),A,42.12
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,6,N Current (RMS),A,26.12
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,13.12
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,29.62
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,56.12
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,16.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,36.5
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.75
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.12
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97052
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98441
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8374
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,5,N Current (Min),A,12.38
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,5,N Current (Max),A,45.62
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,5,N Current (RMS),A,26.38
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.38
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,55.25
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.25
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97275
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96811
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96667
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (Max),A,23.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.56
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98373
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97159
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (Min),A,66.38
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (Max),A,136.12
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,97.12
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,119.5
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,70.38
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,134.88
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.12
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,124.25
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,186.62
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,149.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Min),A,25.5
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Max),A,93.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,58.5
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,139.12
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.62
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96091
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Min),A,35.88
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Max),A,15.25
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
341432,Buckley St,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
341432,Buckley St,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
341432,Buckley St,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
341432,Buckley St,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
341432,Buckley St,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
341432,Buckley St,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
341432,Buckley St,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
341432,Buckley St,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
341432,Buckley St,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
341432,Buckley St,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Min),A,82.88
341432,Buckley St,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Max),A,209.25
341432,Buckley St,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,141.5
341432,Buckley St,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Min),A,158.38
341432,Buckley St,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Max),A,260.5
341432,Buckley St,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Min),A,207.5
341432,Buckley St,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Max),A,343.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.38
341432,Buckley St,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Min),A,270.88
341432,Buckley St,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Max),A,389.5
341432,Buckley St,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.62
341432,Buckley St,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T16:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.19
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92224
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,6,N Current (Min),A,16.62
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,6,N Current (Max),A,43.75
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,6,N Current (RMS),A,28.62
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,20.25
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.62
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,30.25
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,60.62
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.12
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.25
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.62
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.56
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97388
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76098
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,5,N Current (Min),A,22.75
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,5,N Current (Max),A,47.5
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,5,N Current (RMS),A,32.5
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.62
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,56.88
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.75
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96649
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85437
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94867
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (Max),A,23.25
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (RMS),A,15.62
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.31
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97436
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97931
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (Min),A,62.12
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (Max),A,141.25
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,101.25
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,153.62
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.12
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,73.88
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,162.5
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,131.5
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,183.5
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,152.38
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9787
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Max),A,54.38
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,24.38
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,115.62
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.44
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93759
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Min),A,45.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Max),A,19.38
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
341432,Buckley St,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
341432,Buckley St,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
341432,Buckley St,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
341432,Buckley St,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
341432,Buckley St,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
341432,Buckley St,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
341432,Buckley St,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
341432,Buckley St,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
341432,Buckley St,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
341432,Buckley St,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
341432,Buckley St,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Min),A,78.12
341432,Buckley St,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Max),A,184.5
341432,Buckley St,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Min),A,172.75
341432,Buckley St,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Max),A,297.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.38
341432,Buckley St,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Min),A,221.12
341432,Buckley St,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Max),A,337.88
341432,Buckley St,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.62
341432,Buckley St,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Min),A,254.38
341432,Buckley St,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Max),A,357.88
341432,Buckley St,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.12
341432,Buckley St,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T16:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.31
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92401
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99246
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,6,N Current (Min),A,16.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,6,N Current (Max),A,40.5
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,6,N Current (RMS),A,29.12
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,25.62
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.25
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,41.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,56.62
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.75
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,33.88
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,47.12
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.88
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.06
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96829
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99292
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85669
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,5,N Current (Min),A,20.88
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,5,N Current (Max),A,41.25
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,5,N Current (RMS),A,32.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,33.5
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,53.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,21.88
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.81
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9639
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81433
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89804
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (Min),A,10.38
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (Max),A,21.75
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (RMS),A,14.12
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9776
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97678
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (Min),A,91.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (Max),A,185.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,130.38
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,130.88
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,74.62
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,133.5
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,146.38
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,246.62
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,183.25
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.69
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97116
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97528
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Max),A,49.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.75
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96219
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Min),A,40.88
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Max),A,19.62
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
341432,Buckley St,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
341432,Buckley St,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
341432,Buckley St,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
341432,Buckley St,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
341432,Buckley St,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
341432,Buckley St,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
341432,Buckley St,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
341432,Buckley St,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
341432,Buckley St,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
341432,Buckley St,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,82.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Min),A,99.5
341432,Buckley St,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Max),A,214.38
