Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,148.12
341432,Buckley St,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Min),A,168.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Max),A,253.88
341432,Buckley St,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
341432,Buckley St,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Min),A,236.75
341432,Buckley St,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Max),A,334.75
341432,Buckley St,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.38
341432,Buckley St,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Min),A,274.5
341432,Buckley St,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Max),A,425.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.25
341432,Buckley St,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T15:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,6.19
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96088
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99326
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99176
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,6,N Current (Min),A,16.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,6,N Current (Max),A,37.38
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,6,N Current (RMS),A,25.5
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,24.12
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.25
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,49.5
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.88
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,50.5
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.37
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96735
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82461
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,5,N Current (Min),A,29.12
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,5,N Current (Max),A,45.25
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,5,N Current (RMS),A,34.88
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,40.25
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,55.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.44
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.38
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98706
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85492
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91522
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (Min),A,11.5
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (Max),A,36.5
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (RMS),A,20.75
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.37
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98199
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (Min),A,83.62
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (Max),A,154.75
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,117.25
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,164.75
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,88.5
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,157.25
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.5
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,135.25
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,224.5
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,174.12
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.75
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Max),A,75.25
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.25
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,145.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.62
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.25
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98709
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96555
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Min),A,45.62
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Max),A,22.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
341432,Buckley St,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
341432,Buckley St,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
341432,Buckley St,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
341432,Buckley St,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
341432,Buckley St,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
341432,Buckley St,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
341432,Buckley St,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
341432,Buckley St,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
341432,Buckley St,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
341432,Buckley St,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
341432,Buckley St,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Min),A,84.38
341432,Buckley St,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Max),A,190.38
341432,Buckley St,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,133.12
341432,Buckley St,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Min),A,198.25
341432,Buckley St,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Max),A,323.75
341432,Buckley St,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.12
341432,Buckley St,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Min),A,239.75
341432,Buckley St,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Max),A,350.62
341432,Buckley St,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.75
341432,Buckley St,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Min),A,277.38
341432,Buckley St,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Max),A,411.88
341432,Buckley St,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.62
341432,Buckley St,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T15:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-31.93
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,6.63
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84213
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98328
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,6,N Current (Min),A,25.12
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,6,N Current (Max),A,54.5
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,6,N Current (RMS),A,36.75
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,14.62
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.62
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,39.62
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,60.75
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.12
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,32.38
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.88
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96893
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99335
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86715
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,5,N Current (Min),A,18.5
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,5,N Current (Max),A,45.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,5,N Current (RMS),A,33.5
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,31.38
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,55.25
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.25
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.19
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9921
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92303
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91369
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (Min),A,16.62
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (Max),A,48.62
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98758
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98602
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (Min),A,84.62
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (Max),A,162.75
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,118.25
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,177.38
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.62
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,90.88
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,157.12
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.75
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,152.62
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,247.25
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,187.5
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.31
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97671
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Max),A,56.5
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,29.12
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.88
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.19
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96167
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Min),A,41.38
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Max),A,17.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
341432,Buckley St,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
341432,Buckley St,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
341432,Buckley St,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
341432,Buckley St,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
341432,Buckley St,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
341432,Buckley St,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
341432,Buckley St,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
341432,Buckley St,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
341432,Buckley St,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Min),A,78.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Max),A,167.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,119.38
341432,Buckley St,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Min),A,199.62
341432,Buckley St,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Max),A,318.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
341432,Buckley St,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Min),A,261.75
341432,Buckley St,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Max),A,351.88
341432,Buckley St,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.88
341432,Buckley St,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Min),A,256.12
341432,Buckley St,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Max),A,402.88
341432,Buckley St,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
341432,Buckley St,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T15:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.44
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86886
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97781
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,6,N Current (Min),A,29.25
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,6,N Current (Max),A,53.62
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,6,N Current (RMS),A,38.38
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,15.38
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.12
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.62
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,61.88
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,26.75
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.31
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97345
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99228
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8638
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,5,N Current (Min),A,21.62
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,5,N Current (Max),A,48.62
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,5,N Current (RMS),A,34.75
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,32.5
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,57.38
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.12
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.38
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98859
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93634
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93777
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (Max),A,36.5
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (RMS),A,24.62
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98941
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98172
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (Min),A,61.5
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (Max),A,142.12
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,100.62
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,126.25
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.38
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,79.5
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,128.88
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.75
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,136.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,218.5
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,164.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.38
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.94
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98563
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98135
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Max),A,56.12
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.25
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.25
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,132.75
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95444
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Min),A,31.5
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Max),A,17.88
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
341432,Buckley St,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
341432,Buckley St,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
341432,Buckley St,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
341432,Buckley St,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
341432,Buckley St,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
341432,Buckley St,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
341432,Buckley St,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
341432,Buckley St,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
341432,Buckley St,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
341432,Buckley St,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
341432,Buckley St,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Min),A,67.75
341432,Buckley St,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Max),A,159.25
341432,Buckley St,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Min),A,178.5
341432,Buckley St,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Max),A,313.25
341432,Buckley St,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
341432,Buckley St,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Min),A,272.38
341432,Buckley St,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Max),A,356.62
