Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.25
341432,Buckley St,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Min),A,254.5
341432,Buckley St,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Max),A,361.88
341432,Buckley St,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.75
341432,Buckley St,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T15:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.87
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89517
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98688
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,6,N Current (Min),A,21.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,6,N Current (Max),A,38.5
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,6,N Current (RMS),A,31.12
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,18.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.12
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,29.75
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,50.62
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.12
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,35.5
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.25
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.56
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95596
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98602
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92557
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,5,N Current (Min),A,13.75
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,5,N Current (Max),A,38.5
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,5,N Current (RMS),A,23.38
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,26.38
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,48.75
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.62
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98016
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92578
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94043
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (Max),A,35.88
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (RMS),A,19.88
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.31
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96616
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98157
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (Min),A,77.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (Max),A,158.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,111.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.12
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,175.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.38
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,74.88
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,156.25
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.38
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,136.38
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,227.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,168.38
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.56
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.37
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.13
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97769
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Max),A,57.62
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,25.62
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.88
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,105.88
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96954
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Min),A,34.25
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Max),A,17.88
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
341432,Buckley St,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
341432,Buckley St,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
341432,Buckley St,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
341432,Buckley St,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
341432,Buckley St,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
341432,Buckley St,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
341432,Buckley St,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
341432,Buckley St,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
341432,Buckley St,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
341432,Buckley St,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Min),A,74.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Max),A,169.38
341432,Buckley St,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,112.62
341432,Buckley St,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Min),A,206.38
341432,Buckley St,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Max),A,328.12
341432,Buckley St,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.25
341432,Buckley St,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Min),A,223.75
341432,Buckley St,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Max),A,333.88
341432,Buckley St,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Min),A,260.5
341432,Buckley St,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Max),A,394.25
341432,Buckley St,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.12
341432,Buckley St,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T15:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.19
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,7.37
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91226
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98914
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99033
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,6,N Current (Min),A,14.12
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,6,N Current (Max),A,34.25
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,6,N Current (RMS),A,22.5
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,16.88
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.38
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,28.75
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,47.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.12
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,16.62
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,29.5
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.25
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.37
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91101
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98038
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83911
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,5,N Current (Min),A,17.62
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,5,N Current (Max),A,31.12
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,5,N Current (RMS),A,22.5
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,25.25
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,40.38
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.94
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98889
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92581
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92078
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (Min),A,20.12
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (Max),A,56.88
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (RMS),A,37.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.12
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.31
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96814
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (Min),A,37.25
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (Max),A,151.25
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,97.12
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,189.12
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.88
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,100.25
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,179.12
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,130.75
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,135.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,216.38
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,168.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.13
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97308
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98309
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Min),A,13.38
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Max),A,53.75
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,32.12
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.62
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,120.25
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96863
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Min),A,29.12
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Max),A,16.38
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
341432,Buckley St,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
341432,Buckley St,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
341432,Buckley St,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
341432,Buckley St,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
341432,Buckley St,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
341432,Buckley St,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
341432,Buckley St,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
341432,Buckley St,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
341432,Buckley St,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Min),A,64.75
341432,Buckley St,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Max),A,152.5
341432,Buckley St,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.38
341432,Buckley St,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Min),A,212.25
341432,Buckley St,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Max),A,368.88
341432,Buckley St,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.75
341432,Buckley St,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Min),A,247.5
341432,Buckley St,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Max),A,363.5
341432,Buckley St,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.62
341432,Buckley St,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Min),A,248.12
341432,Buckley St,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Max),A,361.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.88
341432,Buckley St,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T15:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95001
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98895
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,6,N Current (Min),A,18.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,6,N Current (Max),A,46.75
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,6,N Current (RMS),A,29.75
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,36.88
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.62
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,37.75
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,64.62
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.75
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,36.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.5
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.19
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93991
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98666
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90356
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,5,N Current (Min),A,12.25
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,5,N Current (Max),A,56.38
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,5,N Current (RMS),A,23.88
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.62
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,69.88
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.12
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.38
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.56
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98267
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95636
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90512
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (Min),A,14.25
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (Max),A,46.25
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (RMS),A,30.62
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9686
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98282
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (Min),A,65.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (Max),A,167.5
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,115.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,168.12
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.38
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,89.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,159.62
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.38
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,144.25
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,227.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,175.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.56
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.06
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98108
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9819
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Max),A,61.38
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,113.75
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,117.38
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9548
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Min),A,41.38
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Max),A,19.88
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
341432,Buckley St,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
341432,Buckley St,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
341432,Buckley St,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
341432,Buckley St,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
341432,Buckley St,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
341432,Buckley St,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
341432,Buckley St,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
341432,Buckley St,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
341432,Buckley St,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Min),A,66.5
341432,Buckley St,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Max),A,186.75
341432,Buckley St,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,113.75
341432,Buckley St,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Min),A,206.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Max),A,336.25
341432,Buckley St,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.62
341432,Buckley St,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Min),A,250.88
341432,Buckley St,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Max),A,356.12
341432,Buckley St,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.88
341432,Buckley St,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Min),A,256.62
341432,Buckley St,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Max),A,399.12
341432,Buckley St,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.12
341432,Buckley St,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T14:50:00.000+00:00,ambient,,Temperature,C,0.0
