Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.94
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89728
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99396
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98654
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,6,N Current (Min),A,23.62
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,6,N Current (Max),A,46.88
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,6,N Current (RMS),A,28.62
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,18.75
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.88
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,37.5
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,62.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.62
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,43.75
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.88
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.94
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.5
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92486
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98804
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84686
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,5,N Current (Min),A,18.88
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,5,N Current (Max),A,35.88
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,5,N Current (RMS),A,28.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,17.38
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.75
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,42.38
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.25
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.56
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98721
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95926
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91296
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (Min),A,19.5
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (Max),A,43.5
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (RMS),A,29.25
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.87
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97455
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98038
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99802
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (Min),A,73.88
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (Max),A,171.62
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,113.62
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,181.12
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,75.5
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,133.88
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.38
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,135.5
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,243.12
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,173.12
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.81
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.69
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99219
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97998
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Max),A,57.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,30.38
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,105.38
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.88
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.88
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.38
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,125.75
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.12
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96796
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Min),A,34.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Max),A,16.75
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
341432,Buckley St,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
341432,Buckley St,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
341432,Buckley St,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
341432,Buckley St,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
341432,Buckley St,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
341432,Buckley St,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
341432,Buckley St,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
341432,Buckley St,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
341432,Buckley St,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
341432,Buckley St,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
341432,Buckley St,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Min),A,66.38
341432,Buckley St,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Max),A,167.12
341432,Buckley St,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,108.12
341432,Buckley St,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Min),A,216.38
341432,Buckley St,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Max),A,349.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Min),A,243.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Max),A,338.75
341432,Buckley St,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.88
341432,Buckley St,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Min),A,279.5
341432,Buckley St,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Max),A,398.88
341432,Buckley St,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
341432,Buckley St,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T14:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.5
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86337
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99142
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97971
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,6,N Current (Min),A,15.62
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,6,N Current (Max),A,47.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,6,N Current (RMS),A,28.38
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.88
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,23.38
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.62
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,26.5
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,56.62
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.75
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,24.62
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.37
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.44
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97159
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98047
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85657
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,5,N Current (Min),A,13.25
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,5,N Current (Max),A,41.25
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,5,N Current (RMS),A,22.5
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,50.38
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.62
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98172
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95926
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93741
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (Max),A,40.5
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (RMS),A,15.62
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.87
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97971
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (Min),A,80.38
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (Max),A,190.62
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,120.75
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,167.12
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.75
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,84.88
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,150.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.88
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,155.25
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,247.25
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,188.88
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.63
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.37
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.25
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98178
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Max),A,57.5
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.88
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,130.75
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.88
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95947
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Min),A,40.12
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Max),A,18.88
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
341432,Buckley St,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
341432,Buckley St,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
341432,Buckley St,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
341432,Buckley St,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
341432,Buckley St,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
341432,Buckley St,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
341432,Buckley St,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
341432,Buckley St,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
341432,Buckley St,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
341432,Buckley St,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Min),A,70.75
341432,Buckley St,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Max),A,202.62
341432,Buckley St,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,125.25
341432,Buckley St,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Min),A,201.88
341432,Buckley St,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Max),A,333.25
341432,Buckley St,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.88
341432,Buckley St,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Min),A,236.12
341432,Buckley St,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Max),A,340.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.12
341432,Buckley St,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Min),A,284.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Max),A,401.38
341432,Buckley St,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T14:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95306
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99118
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98105
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,6,N Current (Min),A,15.75
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,6,N Current (Max),A,56.5
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,6,N Current (RMS),A,24.62
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,23.5
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,26.38
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,65.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.12
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,25.62
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.12
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97244
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98245
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76413
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,5,N Current (Min),A,15.62
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,5,N Current (Max),A,37.62
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,5,N Current (RMS),A,25.88
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.38
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,47.38
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.75
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98428
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95181
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94421
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (Max),A,33.12
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (RMS),A,18.25
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.87
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98691
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98367
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (Min),A,55.88
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (Max),A,176.5
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,115.38
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,159.25
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.62
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,79.75
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,149.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.25
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,157.88
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,239.88
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,187.25
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.69
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.13
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98618
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Max),A,70.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,36.12
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,108.25
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,144.88
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97079
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Min),A,36.88
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Max),A,17.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
341432,Buckley St,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
341432,Buckley St,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
341432,Buckley St,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
341432,Buckley St,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
341432,Buckley St,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
341432,Buckley St,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
341432,Buckley St,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
341432,Buckley St,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
341432,Buckley St,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
341432,Buckley St,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
341432,Buckley St,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Min),A,79.25
341432,Buckley St,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Max),A,201.62
341432,Buckley St,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Min),A,207.25
341432,Buckley St,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Max),A,332.12
341432,Buckley St,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
341432,Buckley St,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Min),A,255.62
341432,Buckley St,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Max),A,361.12
341432,Buckley St,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
341432,Buckley St,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Min),A,292.25
341432,Buckley St,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Max),A,418.25
341432,Buckley St,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.38
341432,Buckley St,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T14:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
