Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93606
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98669
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98825
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,6,N Current (Min),A,8.88
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,6,N Current (Max),A,52.12
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,6,N Current (RMS),A,20.62
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.88
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,18.75
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.75
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.75
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,62.88
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.38
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,29.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.88
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-41.69
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97678
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98196
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85391
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,5,N Current (Min),A,7.88
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,5,N Current (Max),A,32.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,5,N Current (RMS),A,21.38
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,27.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,44.25
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.75
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.5
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97409
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90124
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96786
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (Min),A,9.5
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (Max),A,20.12
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (RMS),A,13.88
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (Min),A,34.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (Max),A,161.75
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,98.25
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,145.25
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.12
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,79.5
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,178.62
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.38
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,135.38
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,227.38
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,173.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.37
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99805
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Max),A,66.5
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.12
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.25
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,142.25
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96124
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Min),A,42.5
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Max),A,22.38
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
341432,Buckley St,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
341432,Buckley St,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
341432,Buckley St,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
341432,Buckley St,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
341432,Buckley St,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
341432,Buckley St,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
341432,Buckley St,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
341432,Buckley St,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
341432,Buckley St,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
341432,Buckley St,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
341432,Buckley St,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Min),A,77.75
341432,Buckley St,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Max),A,202.62
341432,Buckley St,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,127.88
341432,Buckley St,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Min),A,207.25
341432,Buckley St,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Max),A,310.75
341432,Buckley St,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.38
341432,Buckley St,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Min),A,253.12
341432,Buckley St,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Max),A,377.25
341432,Buckley St,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.75
341432,Buckley St,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Min),A,288.62
341432,Buckley St,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Max),A,425.62
341432,Buckley St,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.12
341432,Buckley St,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T14:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.94
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,7.44
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85629
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98871
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98679
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,6,N Current (Min),A,14.38
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,6,N Current (Max),A,37.62
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,6,N Current (RMS),A,23.12
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,17.75
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.25
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,46.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.12
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,14.5
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,38.12
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.38
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96503
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97992
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9624
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,5,N Current (Min),A,11.25
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,5,N Current (Max),A,34.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,5,N Current (RMS),A,21.38
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.88
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,32.62
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,49.38
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.25
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.87
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96106
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88473
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95288
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (Max),A,28.62
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (RMS),A,16.12
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98422
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (Min),A,45.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (Max),A,120.62
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,82.12
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,72.5
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,197.75
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.25
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,124.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,213.12
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,153.62
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,130.12
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,236.62
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,164.12
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.19
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98538
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Max),A,64.75
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,27.88
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,134.62
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99734
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Min),A,37.88
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Max),A,18.88
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
341432,Buckley St,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
341432,Buckley St,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
341432,Buckley St,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
341432,Buckley St,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
341432,Buckley St,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
341432,Buckley St,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
341432,Buckley St,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
341432,Buckley St,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
341432,Buckley St,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
341432,Buckley St,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
341432,Buckley St,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Min),A,72.25
341432,Buckley St,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Max),A,162.25
341432,Buckley St,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
341432,Buckley St,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Min),A,199.25
341432,Buckley St,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Max),A,362.62
341432,Buckley St,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.12
341432,Buckley St,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Min),A,289.62
341432,Buckley St,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Max),A,424.75
341432,Buckley St,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.12
341432,Buckley St,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Min),A,278.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Max),A,390.5
341432,Buckley St,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.12
341432,Buckley St,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T14:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.19
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88867
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98535
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97513
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,6,N Current (Min),A,13.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,6,N Current (Max),A,36.5
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,6,N Current (RMS),A,21.25
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,17.88
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.25
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.12
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,43.88
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,33.62
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96912
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98056
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92483
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,5,N Current (Min),A,15.88
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,5,N Current (Max),A,40.88
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,5,N Current (RMS),A,25.88
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.88
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,26.62
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,50.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.81
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.06
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9418
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90845
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92657
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (Min),A,9.75
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (Max),A,20.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (RMS),A,12.88
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98828
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99188
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (Min),A,29.88
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (Max),A,147.88
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,75.12
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.88
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,184.62
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.75
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,122.75
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,215.62
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,150.5
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,136.88
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,218.5
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,167.5
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.19
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Max),A,67.62
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,37.62
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,110.75
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.25
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.75
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,129.38
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.62
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98114
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Min),A,45.12
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Max),A,25.75
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
341432,Buckley St,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
341432,Buckley St,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
341432,Buckley St,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
341432,Buckley St,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
341432,Buckley St,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
341432,Buckley St,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
341432,Buckley St,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
341432,Buckley St,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
341432,Buckley St,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
341432,Buckley St,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,82.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Min),A,73.38
341432,Buckley St,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Max),A,148.75
341432,Buckley St,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.38
341432,Buckley St,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Min),A,219.5
341432,Buckley St,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Max),A,348.88
341432,Buckley St,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.25
341432,Buckley St,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Min),A,297.38
341432,Buckley St,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Max),A,425.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.88
341432,Buckley St,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Min),A,271.62
341432,Buckley St,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Max),A,389.25
341432,Buckley St,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.38
341432,Buckley St,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T13:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.25
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.79959
