Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97272
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,6,N Current (Min),A,17.5
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,6,N Current (Max),A,69.25
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,6,N Current (RMS),A,47.88
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,17.12
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.25
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,76.5
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.25
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,20.5
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.38
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.75
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98697
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9808
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89578
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,5,N Current (Min),A,15.62
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,5,N Current (Max),A,39.88
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,5,N Current (RMS),A,27.38
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,26.25
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,49.88
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.38
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.25
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.75
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96139
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92346
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9378
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (Min),A,9.75
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (Max),A,19.88
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (RMS),A,12.88
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97879
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (Min),A,41.5
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (Max),A,108.75
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,73.62
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,72.62
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,171.12
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.25
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,92.62
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,186.38
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,140.62
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,127.38
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,185.38
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,146.75
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.31
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.69
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98614
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Max),A,94.75
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,43.38
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,131.75
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.62
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.06
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.31
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Min),A,61.88
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Max),A,31.88
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
341432,Buckley St,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
341432,Buckley St,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
341432,Buckley St,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
341432,Buckley St,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
341432,Buckley St,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
341432,Buckley St,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
341432,Buckley St,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
341432,Buckley St,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
341432,Buckley St,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
341432,Buckley St,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,86.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Min),A,64.88
341432,Buckley St,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Max),A,151.88
341432,Buckley St,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.12
341432,Buckley St,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Min),A,223.88
341432,Buckley St,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Max),A,334.88
341432,Buckley St,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.75
341432,Buckley St,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Min),A,295.38
341432,Buckley St,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Max),A,416.38
341432,Buckley St,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.25
341432,Buckley St,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Min),A,260.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Max),A,349.5
341432,Buckley St,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.88
341432,Buckley St,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T13:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.38
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89648
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97037
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,6,N Current (Min),A,18.5
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,6,N Current (Max),A,67.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,6,N Current (RMS),A,31.5
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.88
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,27.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.38
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,76.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,27.25
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98676
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98953
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.862
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,5,N Current (Min),A,12.88
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,5,N Current (Max),A,50.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,5,N Current (RMS),A,35.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,45.25
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,27.88
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,56.62
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.81
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93994
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92416
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9209
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (Max),A,19.25
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (RMS),A,12.38
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99408
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (Min),A,44.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (Max),A,123.62
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,80.75
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,72.62
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,178.5
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.12
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,94.5
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,184.25
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.5
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,130.5
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,238.25
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,167.25
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98614
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9826
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Min),A,23.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Max),A,78.25
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,45.38
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.75
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,78.88
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,140.25
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.62
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97314
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Min),A,86.25
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Max),A,43.25
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,108.25
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
341432,Buckley St,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
341432,Buckley St,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
341432,Buckley St,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
341432,Buckley St,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
341432,Buckley St,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
341432,Buckley St,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
341432,Buckley St,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
341432,Buckley St,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
341432,Buckley St,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
341432,Buckley St,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
341432,Buckley St,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Min),A,63.5
341432,Buckley St,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Max),A,130.88
341432,Buckley St,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.38
341432,Buckley St,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Min),A,225.38
341432,Buckley St,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Max),A,391.5
341432,Buckley St,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Min),A,281.5
341432,Buckley St,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Max),A,408.25
341432,Buckley St,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.5
341432,Buckley St,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Min),A,281.5
341432,Buckley St,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Max),A,408.5
341432,Buckley St,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.12
341432,Buckley St,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T13:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95373
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98294
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,6,N Current (Min),A,18.75
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,6,N Current (Max),A,51.88
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,6,N Current (RMS),A,32.62
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,14.5
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,23.12
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.25
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,36.5
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,65.88
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.25
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,39.5
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.12
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.88
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.88
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90866
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98987
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83893
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,5,N Current (Min),A,26.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,5,N Current (Max),A,51.12
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,5,N Current (RMS),A,42.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,38.62
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,61.25
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.25
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.62
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.69
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94586
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95386
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96765
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (Max),A,21.12
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (RMS),A,14.12
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9895
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99802
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (Min),A,59.75
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (Max),A,128.75
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,90.75
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,75.75
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,182.88
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.38
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,93.12
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,174.12
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,139.12
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,225.88
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,174.75
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.06
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.44
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97617
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Min),A,12.75
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Max),A,79.12
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,42.12
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.12
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,144.12
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.62
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Min),A,79.12
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Max),A,40.75
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.25
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
341432,Buckley St,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
341432,Buckley St,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
341432,Buckley St,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
341432,Buckley St,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
341432,Buckley St,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
341432,Buckley St,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
341432,Buckley St,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
341432,Buckley St,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
341432,Buckley St,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
341432,Buckley St,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
341432,Buckley St,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,90.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Min),A,74.5
341432,Buckley St,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Max),A,158.88
341432,Buckley St,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,111.12
341432,Buckley St,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Min),A,235.75
341432,Buckley St,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Max),A,358.88
341432,Buckley St,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
341432,Buckley St,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Min),A,292.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Max),A,426.88
341432,Buckley St,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.38
341432,Buckley St,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Min),A,293.75
341432,Buckley St,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Max),A,439.88
341432,Buckley St,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.75
341432,Buckley St,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T13:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94479
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98886
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98795
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
