Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,6,N Current (Min),A,10.38
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,6,N Current (Max),A,47.75
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,6,N Current (RMS),A,20.38
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.75
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,33.12
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.38
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,61.75
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.12
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,39.62
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.62
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.38
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.44
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92648
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98999
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87381
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,5,N Current (Min),A,28.25
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,5,N Current (Max),A,51.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,5,N Current (RMS),A,39.25
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,31.62
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,62.25
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97589
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93545
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94199
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (Min),A,10.12
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (Max),A,26.25
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (RMS),A,15.75
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97867
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (Min),A,55.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (Max),A,146.25
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,97.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,78.75
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,183.38
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,120.75
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.38
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,181.38
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.62
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,142.12
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,223.75
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,177.38
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.75
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.5
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98276
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Min),A,20.75
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Max),A,103.88
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,62.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.75
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,85.38
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,167.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Min),A,100.12
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Max),A,49.62
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.88
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
341432,Buckley St,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
341432,Buckley St,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,188.94
341432,Buckley St,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
341432,Buckley St,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
341432,Buckley St,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,172.47
341432,Buckley St,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
341432,Buckley St,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
341432,Buckley St,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
341432,Buckley St,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
341432,Buckley St,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
341432,Buckley St,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,92.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Min),A,72.38
341432,Buckley St,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Max),A,171.12
341432,Buckley St,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,128.12
341432,Buckley St,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Min),A,238.38
341432,Buckley St,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Max),A,386.75
341432,Buckley St,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.75
341432,Buckley St,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Min),A,156.88
341432,Buckley St,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Max),A,381.25
341432,Buckley St,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
341432,Buckley St,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Min),A,317.25
341432,Buckley St,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Max),A,441.25
341432,Buckley St,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.75
341432,Buckley St,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T13:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.06
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90619
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99008
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98618
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,6,N Current (Min),A,12.12
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,6,N Current (Max),A,37.62
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,6,N Current (RMS),A,20.5
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.12
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,22.88
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.75
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,24.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,44.12
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.25
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,29.88
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.38
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.56
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.12
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94034
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99136
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90222
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,5,N Current (Min),A,29.38
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,5,N Current (Max),A,60.25
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,5,N Current (RMS),A,40.88
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,45.88
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,68.25
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.25
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98428
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91308
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96844
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (Min),A,12.62
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (Max),A,43.62
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (RMS),A,20.25
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.37
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98447
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98318
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (Min),A,49.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (Max),A,149.88
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,87.38
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,75.12
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,152.38
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.88
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,86.38
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,162.38
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.5
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,123.25
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,211.12
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,164.12
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.44
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.63
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Min),A,13.25
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Max),A,79.62
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,42.88
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,102.88
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,148.88
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Min),A,106.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Max),A,43.25
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,124.5
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
341432,Buckley St,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
341432,Buckley St,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
341432,Buckley St,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
341432,Buckley St,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
341432,Buckley St,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
341432,Buckley St,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
341432,Buckley St,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
341432,Buckley St,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
341432,Buckley St,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
341432,Buckley St,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
341432,Buckley St,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Min),A,65.62
341432,Buckley St,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Max),A,183.88
341432,Buckley St,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,108.62
341432,Buckley St,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Min),A,247.88
341432,Buckley St,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Max),A,413.25
341432,Buckley St,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
341432,Buckley St,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Min),A,256.38
341432,Buckley St,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Max),A,367.25
341432,Buckley St,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Min),A,285.75
341432,Buckley St,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Max),A,420.25
341432,Buckley St,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.62
341432,Buckley St,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T13:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90106
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.992
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98273
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,6,N Current (Min),A,11.12
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,6,N Current (Max),A,48.38
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,6,N Current (RMS),A,28.38
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,31.12
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,26.38
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,54.62
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,29.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97684
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98749
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86523
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,5,N Current (Min),A,26.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,5,N Current (Max),A,54.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,5,N Current (RMS),A,37.12
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,40.12
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,67.12
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.25
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96197
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90524
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94162
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (Max),A,27.88
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (RMS),A,15.62
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98926
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (Min),A,30.38
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (Max),A,121.38
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,71.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,83.5
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,219.88
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.88
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,100.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,191.12
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,131.12
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,131.62
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,228.12
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,160.75
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.69
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.13
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Max),A,80.25
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.62
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,127.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,75.38
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,142.25
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.38
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Min),A,80.62
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Max),A,40.5
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,111.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
341432,Buckley St,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
341432,Buckley St,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
341432,Buckley St,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
341432,Buckley St,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
341432,Buckley St,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
341432,Buckley St,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
341432,Buckley St,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
341432,Buckley St,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
341432,Buckley St,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
341432,Buckley St,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Min),A,68.75
341432,Buckley St,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Max),A,163.88
341432,Buckley St,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.25
341432,Buckley St,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Min),A,232.25
341432,Buckley St,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Max),A,424.38
341432,Buckley St,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
341432,Buckley St,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Min),A,289.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Max),A,395.25
341432,Buckley St,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.38
341432,Buckley St,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Min),A,291.5
341432,Buckley St,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Max),A,406.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.25
341432,Buckley St,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T12:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.56
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94009
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98636
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98202
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,6,N Current (Min),A,13.62
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,6,N Current (Max),A,39.25
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,6,N Current (RMS),A,24.75
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.62
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,26.75
