Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.88
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,24.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,45.75
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.38
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,31.5
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.94
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91983
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99091
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86484
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,5,N Current (Min),A,29.5
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,5,N Current (Max),A,62.5
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,5,N Current (RMS),A,46.12
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,40.25
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,69.25
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.25
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.06
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.18
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93753
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93359
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95587
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (Min),A,10.25
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (Max),A,21.25
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (RMS),A,14.88
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.25
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98291
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98614
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (Min),A,38.5
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (Max),A,143.62
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,88.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.88
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,161.38
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.62
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,96.38
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,159.25
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,126.62
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,130.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,223.5
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,161.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.93
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.87
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.75
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97638
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Max),A,93.25
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,42.38
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,100.88
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,111.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,162.75
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98361
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Min),A,82.75
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Max),A,40.5
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.5
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
341432,Buckley St,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
341432,Buckley St,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
341432,Buckley St,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
341432,Buckley St,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
341432,Buckley St,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
341432,Buckley St,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
341432,Buckley St,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
341432,Buckley St,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
341432,Buckley St,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
341432,Buckley St,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
341432,Buckley St,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Min),A,72.38
341432,Buckley St,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Max),A,193.88
341432,Buckley St,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,119.88
341432,Buckley St,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Min),A,212.12
341432,Buckley St,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Max),A,335.38
341432,Buckley St,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Min),A,270.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Max),A,386.5
341432,Buckley St,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.88
341432,Buckley St,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Min),A,267.25
341432,Buckley St,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Max),A,403.62
341432,Buckley St,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.25
341432,Buckley St,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T12:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,10.87
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95538
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9711
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98193
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,6,N Current (Min),A,10.62
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,6,N Current (Max),A,38.62
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,6,N Current (RMS),A,18.5
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,35.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,55.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.62
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,13.5
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,36.25
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.62
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.5
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89953
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98227
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90973
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,5,N Current (Min),A,15.88
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,5,N Current (Max),A,57.75
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,5,N Current (RMS),A,32.5
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,69.38
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.13
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94046
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93344
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96649
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (Min),A,11.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (Max),A,25.25
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (RMS),A,15.75
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98462
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (Min),A,42.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (Max),A,144.38
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,85.25
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.38
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,185.12
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.75
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,87.75
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,168.12
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.62
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,133.38
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,214.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,160.5
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.13
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.75
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Min),A,25.75
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Max),A,92.25
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,48.25
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,78.75
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,142.38
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.38
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Min),A,81.12
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Max),A,49.38
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,103.75
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
341432,Buckley St,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
341432,Buckley St,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
341432,Buckley St,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
341432,Buckley St,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
341432,Buckley St,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
341432,Buckley St,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
341432,Buckley St,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
341432,Buckley St,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
341432,Buckley St,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
341432,Buckley St,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
341432,Buckley St,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Min),A,84.88
341432,Buckley St,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Max),A,182.12
341432,Buckley St,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
341432,Buckley St,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Min),A,209.25
341432,Buckley St,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Max),A,382.12
341432,Buckley St,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.12
341432,Buckley St,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Min),A,252.12
341432,Buckley St,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Max),A,351.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.75
341432,Buckley St,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Min),A,303.88
341432,Buckley St,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Max),A,408.38
341432,Buckley St,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.25
341432,Buckley St,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T12:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87842
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98703
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99011
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,6,N Current (Min),A,12.75
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,6,N Current (Max),A,51.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,6,N Current (RMS),A,27.5
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,40.62
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.38
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,27.88
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,70.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.62
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.62
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,38.12
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.75
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-31.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.94
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85934
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97726
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84356
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,5,N Current (Min),A,15.88
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,5,N Current (Max),A,47.62
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,5,N Current (RMS),A,30.5
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,17.88
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,52.12
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.5
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97089
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92322
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94998
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (Min),A,10.62
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (Max),A,21.88
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (RMS),A,13.88
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (Min),A,54.75
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (Max),A,135.62
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,92.12
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,68.88
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,185.5
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.75
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,92.75
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,168.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,145.88
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,221.62
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,174.62
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.69
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Max),A,77.25
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,42.62
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,97.62
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,107.12
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,165.5
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.25
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Min),A,86.62
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Max),A,45.62
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,111.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
341432,Buckley St,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
341432,Buckley St,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
341432,Buckley St,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
341432,Buckley St,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
341432,Buckley St,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
341432,Buckley St,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
341432,Buckley St,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
341432,Buckley St,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
341432,Buckley St,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
341432,Buckley St,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
341432,Buckley St,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Min),A,75.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Max),A,189.25
341432,Buckley St,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,115.12
341432,Buckley St,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Min),A,242.75
341432,Buckley St,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Max),A,399.62
341432,Buckley St,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
341432,Buckley St,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Min),A,249.25
341432,Buckley St,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Max),A,379.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.62
341432,Buckley St,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Min),A,293.12
341432,Buckley St,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Max),A,419.75
341432,Buckley St,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.38
341432,Buckley St,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T12:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95486
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98923
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98828
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,6,N Current (Min),A,14.62
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,6,N Current (Max),A,39.12
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,6,N Current (RMS),A,23.12
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,27.38
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.88
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,28.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,48.75
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,13.25
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,28.5
