Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.25
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97424
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9747
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92621
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,5,N Current (Min),A,13.12
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,5,N Current (Max),A,36.25
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,5,N Current (RMS),A,25.38
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,40.5
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,44.75
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.88
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9256
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93811
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9563
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (Max),A,19.38
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (RMS),A,11.88
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98535
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (Min),A,35.5
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (Max),A,134.38
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,89.62
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.38
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,149.5
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.62
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,91.62
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,188.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,120.38
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,122.5
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,234.5
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,166.62
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.44
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.81
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98886
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Max),A,65.75
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.25
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.38
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,124.38
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.38
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Min),A,92.12
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Max),A,49.88
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.75
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
341432,Buckley St,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
341432,Buckley St,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
341432,Buckley St,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
341432,Buckley St,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
341432,Buckley St,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
341432,Buckley St,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
341432,Buckley St,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
341432,Buckley St,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
341432,Buckley St,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
341432,Buckley St,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
341432,Buckley St,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Min),A,62.25
341432,Buckley St,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Max),A,180.5
341432,Buckley St,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.88
341432,Buckley St,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Min),A,240.88
341432,Buckley St,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Max),A,387.12
341432,Buckley St,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.38
341432,Buckley St,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Min),A,245.75
341432,Buckley St,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Max),A,388.25
341432,Buckley St,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
341432,Buckley St,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Min),A,284.38
341432,Buckley St,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Max),A,419.25
341432,Buckley St,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.62
341432,Buckley St,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T12:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.5
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95862
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99176
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98889
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,6,N Current (Min),A,17.62
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,6,N Current (Max),A,49.62
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,6,N Current (RMS),A,28.75
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,31.75
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.38
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,62.38
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.38
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,14.88
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,29.38
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.38
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94852
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97833
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93375
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,5,N Current (Min),A,14.25
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,5,N Current (Max),A,43.5
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,5,N Current (RMS),A,30.38
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.38
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,41.62
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.25
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,50.12
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.81
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94653
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94858
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96719
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (Max),A,24.75
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98978
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99072
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (Min),A,47.12
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (Max),A,114.62
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,79.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,191.62
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,96.62
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,176.25
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,134.38
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,129.25
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,213.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,156.5
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9827
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Min),A,20.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Max),A,66.25
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,37.62
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.38
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.12
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,130.88
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Min),A,104.25
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Max),A,66.75
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,120.38
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
341432,Buckley St,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
341432,Buckley St,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
341432,Buckley St,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
341432,Buckley St,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
341432,Buckley St,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
341432,Buckley St,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
341432,Buckley St,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
341432,Buckley St,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
341432,Buckley St,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
341432,Buckley St,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
341432,Buckley St,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Min),A,64.75
341432,Buckley St,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Max),A,155.88
341432,Buckley St,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.62
341432,Buckley St,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Min),A,257.88
341432,Buckley St,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Max),A,386.5
341432,Buckley St,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.12
341432,Buckley St,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Min),A,260.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Max),A,384.25
341432,Buckley St,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.75
341432,Buckley St,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Min),A,280.38
341432,Buckley St,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Max),A,402.38
341432,Buckley St,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.38
341432,Buckley St,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T12:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92807
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98618
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98865
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,6,N Current (Min),A,10.62
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,6,N Current (Max),A,33.12
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,6,N Current (RMS),A,19.38
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,27.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.62
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,28.5
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,42.88
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.12
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,17.25
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,37.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.75
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.87
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.38
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95532
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97882
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87836
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,5,N Current (Min),A,12.62
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,5,N Current (Max),A,40.62
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,5,N Current (RMS),A,25.88
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,48.38
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,21.75
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97903
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96023
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94842
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (Min),A,7.88
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (Max),A,24.75
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (RMS),A,13.62
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (Min),A,32.62
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (Max),A,129.5
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,74.5
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.88
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,195.5
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.12
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,132.38
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,245.12
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,173.88
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,147.25
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,222.5
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,182.12
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.87
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.44
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98343
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98502
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Min),A,10.5
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Max),A,74.75
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,41.38
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,136.5
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Min),A,118.5
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Max),A,56.62
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,137.38
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
341432,Buckley St,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
341432,Buckley St,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
341432,Buckley St,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
341432,Buckley St,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
341432,Buckley St,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
341432,Buckley St,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
341432,Buckley St,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
341432,Buckley St,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
341432,Buckley St,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
341432,Buckley St,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,84.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,87.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Min),A,62.12
341432,Buckley St,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Max),A,151.62
341432,Buckley St,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.38
341432,Buckley St,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Min),A,241.75
341432,Buckley St,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Max),A,392.25
341432,Buckley St,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.25
341432,Buckley St,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Min),A,286.38
341432,Buckley St,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Max),A,456.12
341432,Buckley St,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.75
341432,Buckley St,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Min),A,303.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Max),A,439.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
341432,Buckley St,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T11:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,6.25
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97504
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9884
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99316
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,6,N Current (Min),A,7.88
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,6,N Current (Max),A,31.25
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,6,N Current (RMS),A,17.62
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.12
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,26.38
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.75
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,25.38
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,58.12
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.75
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,24.25
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,55.38
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.38
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
