Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97214
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9729
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87692
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,5,N Current (Min),A,12.25
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,5,N Current (Max),A,35.12
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,5,N Current (RMS),A,24.12
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.5
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,43.38
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99335
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96811
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9584
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (Min),A,12.38
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (Max),A,47.62
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (RMS),A,28.75
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.62
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (Min),A,26.5
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (Max),A,96.25
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,59.25
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,79.5
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,181.12
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.12
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,112.12
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,204.38
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,159.38
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,115.38
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,201.88
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,159.75
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.56
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.44
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.37
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98959
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Min),A,20.5
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Max),A,96.88
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,51.38
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.75
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,99.75
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,82.5
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,150.88
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Min),A,104.25
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Max),A,62.38
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,130.12
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
341432,Buckley St,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
341432,Buckley St,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
341432,Buckley St,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
341432,Buckley St,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
341432,Buckley St,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
341432,Buckley St,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
341432,Buckley St,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
341432,Buckley St,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
341432,Buckley St,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
341432,Buckley St,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
341432,Buckley St,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,94.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,91.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Min),A,60.5
341432,Buckley St,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Max),A,131.75
341432,Buckley St,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Min),A,318.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Max),A,453.5
341432,Buckley St,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.75
341432,Buckley St,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Min),A,276.75
341432,Buckley St,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Max),A,402.25
341432,Buckley St,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.25
341432,Buckley St,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Min),A,312.25
341432,Buckley St,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Max),A,431.12
341432,Buckley St,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.5
341432,Buckley St,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T11:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96411
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99133
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9931
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,6,N Current (Min),A,12.5
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,6,N Current (Max),A,43.62
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,6,N Current (RMS),A,21.25
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,29.12
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.12
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,34.25
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,71.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,15.25
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,46.88
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.06
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97354
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9859
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86725
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,5,N Current (Min),A,24.62
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,5,N Current (Max),A,46.62
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,5,N Current (RMS),A,34.88
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,41.25
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,58.25
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.94
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9758
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95648
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92801
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (Max),A,41.38
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (RMS),A,18.38
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (Min),A,27.5
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (Max),A,98.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,65.75
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,73.38
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,197.25
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.5
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,93.25
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,158.62
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,119.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,127.88
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,202.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,158.38
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.37
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.56
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98505
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9823
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Max),A,73.62
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,43.25
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.12
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,141.88
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.38
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Min),A,98.25
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Max),A,63.5
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,120.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
341432,Buckley St,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
341432,Buckley St,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
341432,Buckley St,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
341432,Buckley St,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
341432,Buckley St,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
341432,Buckley St,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
341432,Buckley St,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
341432,Buckley St,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
341432,Buckley St,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
341432,Buckley St,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,84.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,85.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Min),A,59.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Max),A,129.88
341432,Buckley St,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Min),A,280.75
341432,Buckley St,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Max),A,446.5
341432,Buckley St,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.38
341432,Buckley St,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Min),A,260.38
341432,Buckley St,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Max),A,380.5
341432,Buckley St,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.38
341432,Buckley St,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Min),A,303.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Max),A,409.88
341432,Buckley St,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
341432,Buckley St,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T11:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,8.19
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.81335
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99078
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,6,N Current (Min),A,12.75
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,6,N Current (Max),A,52.38
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,6,N Current (RMS),A,29.88
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,23.5
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.88
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,28.38
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,71.75
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.88
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,22.38
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,43.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.88
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97244
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96753
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9136
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,5,N Current (Max),A,40.12
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,5,N Current (RMS),A,22.25
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.75
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,46.25
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.12
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.12
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97232
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94296
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94455
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (Min),A,9.12
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (Max),A,35.25
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98474
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (Min),A,30.38
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (Max),A,107.75
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,55.25
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,76.12
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,225.38
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,129.38
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,95.12
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,153.5
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,124.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,112.75
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,179.12
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,143.62
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.43
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98141
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98712
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Max),A,78.5
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,42.25
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,122.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.38
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98968
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98422
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Min),A,106.88
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Max),A,63.88
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,127.62
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.88
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
341432,Buckley St,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
341432,Buckley St,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
341432,Buckley St,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
341432,Buckley St,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
341432,Buckley St,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
341432,Buckley St,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
341432,Buckley St,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
341432,Buckley St,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
341432,Buckley St,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
341432,Buckley St,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,78.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Min),A,61.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Max),A,141.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.88
341432,Buckley St,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Min),A,249.75
341432,Buckley St,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Max),A,429.38
341432,Buckley St,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.62
341432,Buckley St,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Min),A,247.5
341432,Buckley St,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Max),A,371.75
341432,Buckley St,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.38
341432,Buckley St,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Min),A,280.75
341432,Buckley St,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Max),A,366.75
341432,Buckley St,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.12
341432,Buckley St,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T11:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.13
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99197
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,6,N Current (Min),A,15.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,6,N Current (Max),A,64.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,6,N Current (RMS),A,31.62
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,57.75
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.38
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,35.25
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,88.38
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.38
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,18.25
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,40.88
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.75
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96493
