Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95386
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85263
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,5,N Current (Max),A,24.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,5,N Current (RMS),A,12.75
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.12
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98282
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96255
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94952
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (Max),A,45.62
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98395
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98138
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (Min),A,37.62
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (Max),A,112.38
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,69.5
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,71.12
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,193.5
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.75
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,87.88
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,131.88
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.38
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,104.12
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,162.88
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,133.12
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.31
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.25
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98752
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Min),A,31.12
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Max),A,95.12
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,60.88
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,74.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,148.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.12
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97418
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Min),A,105.12
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Max),A,64.12
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
341432,Buckley St,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
341432,Buckley St,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
341432,Buckley St,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
341432,Buckley St,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
341432,Buckley St,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
341432,Buckley St,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
341432,Buckley St,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
341432,Buckley St,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
341432,Buckley St,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
341432,Buckley St,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
341432,Buckley St,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Min),A,63.5
341432,Buckley St,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Max),A,169.62
341432,Buckley St,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.38
341432,Buckley St,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Min),A,251.75
341432,Buckley St,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Max),A,406.25
341432,Buckley St,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.88
341432,Buckley St,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Min),A,216.62
341432,Buckley St,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Max),A,337.62
341432,Buckley St,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Min),A,264.75
341432,Buckley St,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Max),A,393.38
341432,Buckley St,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.88
341432,Buckley St,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T11:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99127
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,6,N Current (Min),A,13.38
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,6,N Current (Max),A,40.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,6,N Current (RMS),A,21.75
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,48.62
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,58.62
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.12
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,25.38
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,59.12
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.12
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,24.88
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,42.88
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.25
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.75
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.69
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97613
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94577
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.69973
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,5,N Current (Min),A,8.62
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,5,N Current (Max),A,22.75
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,5,N Current (RMS),A,12.75
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.38
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.25
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9769
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9631
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95074
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (Max),A,33.12
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (RMS),A,14.88
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98227
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (Min),A,49.75
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (Max),A,128.38
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,85.88
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.12
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,170.12
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.12
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,93.62
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,158.88
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,117.88
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,133.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,232.25
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,163.5
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.37
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.81
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98392
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Min),A,29.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Max),A,93.25
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,52.62
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,130.88
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.12
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Min),A,104.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Max),A,56.75
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,124.12
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
341432,Buckley St,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
341432,Buckley St,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
341432,Buckley St,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
341432,Buckley St,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
341432,Buckley St,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
341432,Buckley St,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
341432,Buckley St,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
341432,Buckley St,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
341432,Buckley St,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
341432,Buckley St,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
341432,Buckley St,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Min),A,75.12
341432,Buckley St,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Max),A,149.25
341432,Buckley St,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.25
341432,Buckley St,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Min),A,276.88
341432,Buckley St,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Max),A,384.12
341432,Buckley St,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Min),A,246.62
341432,Buckley St,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Max),A,330.12
341432,Buckley St,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Min),A,286.88
341432,Buckley St,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Max),A,407.38
341432,Buckley St,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.38
341432,Buckley St,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T11:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96222
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,6,N Current (Min),A,12.62
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,6,N Current (Max),A,46.75
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,6,N Current (RMS),A,27.75
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,54.25
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.75
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,30.38
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,67.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.25
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,18.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,55.12
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.25
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.87
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.37
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.62
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96924
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94742
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76693
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,5,N Current (Min),A,8.12
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,5,N Current (Max),A,20.5
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,5,N Current (RMS),A,12.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.38
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98843
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94736
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95517
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (Max),A,57.38
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (RMS),A,21.38
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.88
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98898
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (Min),A,65.12
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (Max),A,141.88
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,101.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.12
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,166.75
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.25
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,95.38
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,153.38
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.62
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,142.12
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,229.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,182.62
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.25
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.37
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97375
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Min),A,23.38
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Max),A,92.38
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,50.62
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,101.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.25
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.75
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,163.62
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.38
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99145
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Min),A,91.5
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Max),A,51.12
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.5
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
341432,Buckley St,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
341432,Buckley St,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
341432,Buckley St,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
341432,Buckley St,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
341432,Buckley St,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
341432,Buckley St,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
341432,Buckley St,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
341432,Buckley St,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
341432,Buckley St,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
341432,Buckley St,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
341432,Buckley St,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,78.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,94.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Min),A,86.88
341432,Buckley St,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Max),A,190.12
341432,Buckley St,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
341432,Buckley St,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Min),A,242.12
341432,Buckley St,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Max),A,407.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.12
341432,Buckley St,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Min),A,247.62
341432,Buckley St,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Max),A,365.62
341432,Buckley St,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.75
341432,Buckley St,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Min),A,309.38
341432,Buckley St,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Max),A,437.12
341432,Buckley St,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.25
341432,Buckley St,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T10:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98459
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98965
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,6,N Current (Min),A,8.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,6,N Current (Max),A,45.62
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,6,N Current (RMS),A,17.62
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,44.25
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.38
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,72.62
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,16.25
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,50.88
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.38
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.06
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95331
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94876
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81106
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
