Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,5,N Current (Min),A,8.12
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,5,N Current (Max),A,20.88
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.88
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94858
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9472
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (Min),A,8.25
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (Max),A,52.62
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (RMS),A,25.62
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.75
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.19
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98544
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (Min),A,61.38
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (Max),A,131.12
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,88.25
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.75
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,207.12
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.12
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,102.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,149.25
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.25
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,133.38
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,193.62
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,157.62
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.12
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.75
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97177
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Min),A,19.75
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Max),A,79.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,45.75
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.62
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,111.12
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,158.62
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.38
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Min),A,126.12
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Max),A,68.38
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,149.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
341432,Buckley St,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
341432,Buckley St,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
341432,Buckley St,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
341432,Buckley St,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
341432,Buckley St,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
341432,Buckley St,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
341432,Buckley St,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
341432,Buckley St,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
341432,Buckley St,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
341432,Buckley St,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
341432,Buckley St,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,79.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,88.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Min),A,72.5
341432,Buckley St,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Max),A,177.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,121.12
341432,Buckley St,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Min),A,247.25
341432,Buckley St,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Max),A,422.62
341432,Buckley St,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.25
341432,Buckley St,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Min),A,244.12
341432,Buckley St,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Max),A,347.25
341432,Buckley St,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Min),A,303.12
341432,Buckley St,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Max),A,427.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T10:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94205
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98575
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99271
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,6,N Current (Min),A,7.5
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,6,N Current (Max),A,35.75
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,6,N Current (RMS),A,15.88
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,52.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.62
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,52.12
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,23.62
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,41.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.25
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.75
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9559
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94272
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81268
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,5,N Current (Max),A,18.88
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,5,N Current (RMS),A,10.38
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97046
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94482
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96393
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (Max),A,51.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (RMS),A,22.62
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.62
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98544
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98618
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (Min),A,45.38
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (Max),A,139.75
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,91.88
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.12
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,169.12
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,96.25
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,142.75
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,115.88
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,129.38
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,211.75
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,161.5
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.06
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Min),A,33.75
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Max),A,101.5
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,66.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,101.5
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,115.12
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,80.75
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,169.75
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.38
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Min),A,92.12
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Max),A,53.25
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,118.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
341432,Buckley St,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
341432,Buckley St,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
341432,Buckley St,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
341432,Buckley St,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
341432,Buckley St,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
341432,Buckley St,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
341432,Buckley St,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
341432,Buckley St,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
341432,Buckley St,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
341432,Buckley St,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
341432,Buckley St,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,94.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Min),A,93.62
341432,Buckley St,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Max),A,246.25
341432,Buckley St,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,159.88
341432,Buckley St,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Min),A,232.25
341432,Buckley St,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Max),A,397.75
341432,Buckley St,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.12
341432,Buckley St,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Min),A,224.12
341432,Buckley St,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Max),A,344.62
341432,Buckley St,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.12
341432,Buckley St,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Min),A,314.62
341432,Buckley St,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Max),A,473.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.5
341432,Buckley St,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T10:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.44
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87463
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99155
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99265
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,6,N Current (Min),A,19.75
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,6,N Current (Max),A,43.62
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,6,N Current (RMS),A,30.88
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,21.5
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.88
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.25
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,50.38
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.75
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,14.25
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,59.38
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.38
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-39.5
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98831
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95895
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79922
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,5,N Current (Max),A,42.5
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,5,N Current (RMS),A,21.75
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,53.12
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,40.12
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.62
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.56
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97223
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94403
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94943
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (Min),A,10.12
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (Max),A,37.62
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (RMS),A,19.38
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99045
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9852
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (Min),A,72.75
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (Max),A,159.88
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,112.38
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,67.5
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,135.5
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,78.5
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,135.5
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.12
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,140.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,229.25
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,185.25
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.19
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97916
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Max),A,93.75
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,49.88
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.75
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,176.62
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.62
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.75
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98294
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96289
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Min),A,104.75
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Max),A,70.75
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
341432,Buckley St,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
341432,Buckley St,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
341432,Buckley St,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
341432,Buckley St,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
341432,Buckley St,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
341432,Buckley St,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
341432,Buckley St,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
341432,Buckley St,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
341432,Buckley St,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
341432,Buckley St,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,91.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Min),A,91.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Max),A,200.12
341432,Buckley St,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,134.38
341432,Buckley St,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Min),A,247.88
341432,Buckley St,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Max),A,398.12
341432,Buckley St,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.62
341432,Buckley St,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Min),A,218.88
341432,Buckley St,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Max),A,319.25
341432,Buckley St,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.25
341432,Buckley St,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Min),A,315.5
341432,Buckley St,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Max),A,446.12
341432,Buckley St,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.62
341432,Buckley St,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T10:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.44
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.81756
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9928
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99188
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,6,N Current (Min),A,22.62
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,6,N Current (Max),A,49.38
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,6,N Current (RMS),A,34.25
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,15.38
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.38
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,32.88
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,57.25
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,15.88
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,40.12
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.31
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93368
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98856
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87796
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,5,N Current (Min),A,19.88
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,5,N Current (Max),A,44.75
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,5,N Current (RMS),A,25.75
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,56.38
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.88
