Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.75
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,37.88
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.75
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92139
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93704
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96658
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (Max),A,21.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.81
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98126
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9827
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (Min),A,65.62
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (Max),A,131.25
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,88.88
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.62
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,199.12
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.12
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,73.62
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,124.75
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.62
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,126.62
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,191.62
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,153.12
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.94
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98889
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96799
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Min),A,12.75
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Max),A,109.12
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,54.88
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,108.25
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.38
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.88
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,173.75
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.88
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98019
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96954
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Min),A,100.62
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Max),A,58.62
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,115.25
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
341432,Buckley St,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
341432,Buckley St,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
341432,Buckley St,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
341432,Buckley St,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
341432,Buckley St,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
341432,Buckley St,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
341432,Buckley St,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
341432,Buckley St,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
341432,Buckley St,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
341432,Buckley St,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,87.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Min),A,75.38
341432,Buckley St,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Max),A,194.75
341432,Buckley St,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,127.62
341432,Buckley St,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Min),A,197.5
341432,Buckley St,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Max),A,375.75
341432,Buckley St,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.62
341432,Buckley St,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Min),A,228.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Max),A,326.38
341432,Buckley St,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.38
341432,Buckley St,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Min),A,308.62
341432,Buckley St,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Max),A,409.88
341432,Buckley St,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.12
341432,Buckley St,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T10:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.88
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91772
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99094
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,6,N Current (Min),A,16.38
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,6,N Current (Max),A,44.25
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,6,N Current (RMS),A,29.12
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,21.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.88
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,28.5
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,49.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,21.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,62.88
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.75
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.06
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91702
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98889
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84268
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,5,N Current (Min),A,10.38
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,5,N Current (Max),A,29.5
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,5,N Current (RMS),A,23.88
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,23.5
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,29.12
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,36.12
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.12
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.12
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.06
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96527
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94992
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96463
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (Min),A,9.25
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (Max),A,29.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (RMS),A,14.25
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97937
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97684
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (Min),A,36.62
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (Max),A,108.75
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,63.38
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.62
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,150.38
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.38
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,68.38
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,121.88
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.25
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,91.38
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,171.75
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.38
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.69
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.31
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.43
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98105
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Min),A,25.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Max),A,129.38
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,76.5
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.75
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,189.5
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.12
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Min),A,95.5
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Max),A,55.5
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.38
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
341432,Buckley St,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
341432,Buckley St,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
341432,Buckley St,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
341432,Buckley St,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
341432,Buckley St,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
341432,Buckley St,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
341432,Buckley St,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
341432,Buckley St,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
341432,Buckley St,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
341432,Buckley St,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Min),A,79.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Max),A,199.62
341432,Buckley St,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,122.88
341432,Buckley St,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Min),A,198.5
341432,Buckley St,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Max),A,346.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.88
341432,Buckley St,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Min),A,213.88
341432,Buckley St,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Max),A,296.88
341432,Buckley St,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Min),A,275.75
341432,Buckley St,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Max),A,422.12
341432,Buckley St,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T10:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.06
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86676
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99042
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,6,N Current (Min),A,12.12
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,6,N Current (Max),A,44.75
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,6,N Current (RMS),A,29.5
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,25.75
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.88
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,26.62
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,51.88
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.75
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,29.38
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,53.5
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.5
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.63
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95138
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98331
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85605
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,5,N Current (Min),A,13.5
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,5,N Current (Max),A,48.12
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,5,N Current (RMS),A,23.12
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.5
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.38
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,56.12
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.12
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.62
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.13
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.06
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95984
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92648
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96576
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (Min),A,9.25
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (Max),A,30.75
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (RMS),A,13.12
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96503
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97327
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (Min),A,37.25
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (Max),A,121.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,62.12
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,162.25
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,59.25
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,99.38
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.75
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.25
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,138.12
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.12
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.87
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99155
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98862
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99289
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Min),A,37.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Max),A,124.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,79.75
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,100.75
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,84.88
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,189.62
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Min),A,93.38
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Max),A,57.12
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.5
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
341432,Buckley St,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
341432,Buckley St,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
341432,Buckley St,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
341432,Buckley St,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
341432,Buckley St,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
341432,Buckley St,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
341432,Buckley St,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
341432,Buckley St,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
341432,Buckley St,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
341432,Buckley St,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,82.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Min),A,85.12
341432,Buckley St,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Max),A,210.5
341432,Buckley St,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,142.75
341432,Buckley St,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Min),A,217.25
341432,Buckley St,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Max),A,374.12
341432,Buckley St,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.62
341432,Buckley St,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Min),A,194.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Max),A,282.38
341432,Buckley St,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.75
341432,Buckley St,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Min),A,268.12
341432,Buckley St,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Max),A,403.75
341432,Buckley St,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T09:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.56
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93176
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99197
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,6,N Current (Min),A,18.12
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,6,N Current (Max),A,46.62
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,6,N Current (RMS),A,31.88
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.38
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,24.25
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.75
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,67.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.12
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,16.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,59.5
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.62
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93362
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98486
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89087
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,5,N Current (Min),A,19.12
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,5,N Current (Max),A,43.38
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,5,N Current (RMS),A,29.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,20.5
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,29.75
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,51.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.75
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,24.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
