Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.69
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97504
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94434
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97613
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (Min),A,9.75
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (Max),A,41.75
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (RMS),A,17.88
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.88
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.56
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96646
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97525
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (Min),A,37.38
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (Max),A,111.5
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,69.25
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,106.12
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.75
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,112.25
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.25
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.88
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,159.62
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.12
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.5
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98102
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97412
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Min),A,41.5
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Max),A,146.25
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,92.25
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,81.75
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,188.62
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,135.5
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98535
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97244
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Min),A,101.88
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Max),A,61.38
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.62
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
341432,Buckley St,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
341432,Buckley St,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
341432,Buckley St,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
341432,Buckley St,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
341432,Buckley St,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
341432,Buckley St,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
341432,Buckley St,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
341432,Buckley St,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
341432,Buckley St,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
341432,Buckley St,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
341432,Buckley St,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Min),A,97.75
341432,Buckley St,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Max),A,222.25
341432,Buckley St,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,149.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Min),A,201.5
341432,Buckley St,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Max),A,318.12
341432,Buckley St,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.12
341432,Buckley St,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Min),A,202.5
341432,Buckley St,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Max),A,304.88
341432,Buckley St,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.12
341432,Buckley St,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Min),A,284.88
341432,Buckley St,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Max),A,412.38
341432,Buckley St,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
341432,Buckley St,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T09:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.13
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96786
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99155
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,6,N Current (Min),A,14.25
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,6,N Current (Max),A,48.12
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,6,N Current (RMS),A,24.25
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,28.12
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,33.25
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,67.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.75
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,13.5
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,30.88
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.12
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95694
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96127
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91507
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,5,N Current (Max),A,35.38
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,5,N Current (RMS),A,16.75
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.75
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.12
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,43.38
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.38
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,26.25
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.19
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94592
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94055
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98209
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (Max),A,38.12
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (RMS),A,21.25
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.38
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97031
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97491
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (Min),A,29.62
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (Max),A,110.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,60.38
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,152.5
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.12
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,65.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,106.5
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.75
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,82.12
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,153.25
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.12
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.75
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.13
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.75
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98087
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98151
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Min),A,40.38
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Max),A,137.25
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,101.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,81.75
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,191.62
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97949
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Min),A,92.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Max),A,50.38
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.5
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
341432,Buckley St,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
341432,Buckley St,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
341432,Buckley St,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
341432,Buckley St,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
341432,Buckley St,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
341432,Buckley St,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
341432,Buckley St,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
341432,Buckley St,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
341432,Buckley St,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
341432,Buckley St,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
341432,Buckley St,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Min),A,86.5
341432,Buckley St,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Max),A,224.38
341432,Buckley St,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,149.25
341432,Buckley St,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Min),A,217.25
341432,Buckley St,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Max),A,333.5
341432,Buckley St,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
341432,Buckley St,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Min),A,198.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Max),A,319.75
341432,Buckley St,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.12
341432,Buckley St,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Min),A,274.12
341432,Buckley St,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Max),A,414.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.88
341432,Buckley St,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T09:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.952
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98718
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98944
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,6,N Current (Min),A,7.12
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,6,N Current (Max),A,28.12
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,6,N Current (RMS),A,13.75
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,30.38
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,49.25
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.12
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,13.25
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,42.62
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.88
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.5
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.12
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83972
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91525
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89038
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,5,N Current (Max),A,31.5
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,5,N Current (RMS),A,11.5
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,20.88
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.88
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98318
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93948
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97897
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (Min),A,10.5
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (Max),A,43.5
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (RMS),A,18.38
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.87
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97247
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97699
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99414
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (Min),A,45.12
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (Max),A,87.75
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,63.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.5
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.5
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.12
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,60.88
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,103.5
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,85.88
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,143.88
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.75
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.69
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.31
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.13
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98618
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Min),A,29.25
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Max),A,110.62
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,71.12
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,100.62
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.75
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.62
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,190.5
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.38
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98749
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Min),A,81.12
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Max),A,33.62
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.88
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
341432,Buckley St,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
341432,Buckley St,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
341432,Buckley St,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
341432,Buckley St,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
341432,Buckley St,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
341432,Buckley St,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
341432,Buckley St,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
341432,Buckley St,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
341432,Buckley St,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
341432,Buckley St,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
341432,Buckley St,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Min),A,84.12
341432,Buckley St,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Max),A,196.25
341432,Buckley St,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,137.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Min),A,200.38
341432,Buckley St,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Max),A,324.12
341432,Buckley St,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.62
341432,Buckley St,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Min),A,195.62
341432,Buckley St,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Max),A,288.12
341432,Buckley St,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.62
341432,Buckley St,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Min),A,274.38
341432,Buckley St,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Max),A,413.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.12
341432,Buckley St,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T09:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.88
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91257
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.992
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98901
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,6,N Current (Min),A,11.75
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,6,N Current (Max),A,58.12
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,6,N Current (RMS),A,25.25
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,27.75
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.12
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,20.88
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,68.62
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.75
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,13.5
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,46.62
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.88
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-40.94
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.68
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90637
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87323
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86603
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,5,N Current (Min),A,7.38
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,5,N Current (Max),A,26.5
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,5,N Current (RMS),A,11.75
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,17.12
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.12
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.62
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.81
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
