Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96982
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.957
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95523
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (Min),A,8.38
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (Max),A,34.88
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.75
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95804
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97424
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (Min),A,56.88
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (Max),A,135.5
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,81.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,159.38
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.12
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.25
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,140.62
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.88
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,91.88
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,145.62
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.88
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.44
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98264
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Min),A,30.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Max),A,118.88
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,80.75
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.38
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,100.25
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,82.75
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,194.38
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.88
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96994
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Min),A,48.75
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Max),A,17.88
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
341432,Buckley St,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
341432,Buckley St,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
341432,Buckley St,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
341432,Buckley St,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
341432,Buckley St,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
341432,Buckley St,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
341432,Buckley St,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
341432,Buckley St,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
341432,Buckley St,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
341432,Buckley St,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
341432,Buckley St,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Min),A,115.25
341432,Buckley St,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Max),A,216.12
341432,Buckley St,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,167.12
341432,Buckley St,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Min),A,148.62
341432,Buckley St,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Max),A,281.38
341432,Buckley St,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.38
341432,Buckley St,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Min),A,186.25
341432,Buckley St,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Max),A,314.88
341432,Buckley St,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Min),A,290.12
341432,Buckley St,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Max),A,399.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
341432,Buckley St,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T09:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.38
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93179
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99228
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,6,N Current (Min),A,12.88
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,6,N Current (Max),A,43.5
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,6,N Current (RMS),A,23.88
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.62
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,21.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.12
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,27.25
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,60.88
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.12
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,56.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.75
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.56
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.25
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87643
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75711
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82913
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,5,N Current (Min),A,6.12
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,5,N Current (Max),A,12.12
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,5,N Current (RMS),A,8.12
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,17.38
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.88
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97592
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94675
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94238
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (Min),A,7.75
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (Max),A,45.12
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (RMS),A,16.88
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.25
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93094
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98679
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (Min),A,44.25
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (Max),A,110.25
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,75.5
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,140.62
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.25
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,170.12
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.75
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.25
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,140.25
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.75
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97613
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Min),A,52.38
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Max),A,139.5
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,91.75
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.5
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,166.25
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.62
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.93
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97003
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92496
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Min),A,40.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Max),A,15.25
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
341432,Buckley St,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
341432,Buckley St,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
341432,Buckley St,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
341432,Buckley St,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
341432,Buckley St,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
341432,Buckley St,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
341432,Buckley St,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
341432,Buckley St,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
341432,Buckley St,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
341432,Buckley St,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
341432,Buckley St,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Min),A,66.38
341432,Buckley St,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Max),A,221.25
341432,Buckley St,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,149.88
341432,Buckley St,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Min),A,148.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Max),A,255.38
341432,Buckley St,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.12
341432,Buckley St,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Min),A,142.25
341432,Buckley St,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Max),A,313.25
341432,Buckley St,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.12
341432,Buckley St,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Min),A,217.25
341432,Buckley St,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Max),A,357.38
341432,Buckley St,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.25
341432,Buckley St,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T09:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.63
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96149
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99326
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99118
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,6,N Current (Min),A,9.25
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,6,N Current (Max),A,39.62
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,6,N Current (RMS),A,23.88
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.25
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,37.5
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.62
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,24.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,58.5
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.75
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,16.75
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,38.25
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.31
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.19
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9241
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75918
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90057
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,5,N Current (Min),A,6.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,5,N Current (Max),A,23.88
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,18.62
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97436
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94263
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93222
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (Max),A,34.25
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (RMS),A,14.38
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.69
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92117
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98791
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (Min),A,20.88
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (Max),A,106.88
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,63.5
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.5
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.12
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,175.38
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.87
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.94
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96533
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Min),A,46.75
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Max),A,125.25
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,81.75
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,74.88
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,168.88
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.12
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92279
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Min),A,57.12
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Max),A,24.62
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
341432,Buckley St,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
341432,Buckley St,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
341432,Buckley St,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
341432,Buckley St,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
341432,Buckley St,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
341432,Buckley St,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
341432,Buckley St,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
341432,Buckley St,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
341432,Buckley St,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
341432,Buckley St,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Min),A,61.5
341432,Buckley St,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Max),A,155.5
341432,Buckley St,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
341432,Buckley St,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Min),A,166.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Max),A,248.12
341432,Buckley St,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.12
341432,Buckley St,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Min),A,168.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Max),A,298.25
341432,Buckley St,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.62
341432,Buckley St,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Min),A,227.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Max),A,332.62
341432,Buckley St,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.25
341432,Buckley St,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T08:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94736
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98636
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99173
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,6,N Current (Min),A,8.25
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,6,N Current (Max),A,35.5
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,6,N Current (RMS),A,16.12
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,24.5
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.62
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,23.62
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,56.88
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.25
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,17.5
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,42.12
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.62
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.88
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.75
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.94
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88409
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84347
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85562
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,5,N Current (Max),A,14.62
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,5,N Current (RMS),A,9.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.62
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99002
