Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92834
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89407
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (Min),A,10.5
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (Max),A,45.12
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (RMS),A,30.62
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.06
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92959
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97977
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (Min),A,24.62
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (Max),A,102.25
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,58.75
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,141.62
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,136.25
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.38
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.88
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,132.88
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.12
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.19
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.25
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92782
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Min),A,25.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Max),A,94.62
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,63.62
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,135.5
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.25
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.31
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99939
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91156
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Min),A,60.62
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Max),A,40.88
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
341432,Buckley St,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
341432,Buckley St,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
341432,Buckley St,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
341432,Buckley St,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
341432,Buckley St,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
341432,Buckley St,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
341432,Buckley St,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
341432,Buckley St,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
341432,Buckley St,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
341432,Buckley St,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
341432,Buckley St,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Min),A,52.88
341432,Buckley St,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Max),A,158.88
341432,Buckley St,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.75
341432,Buckley St,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Min),A,170.75
341432,Buckley St,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Max),A,274.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.75
341432,Buckley St,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Min),A,149.88
341432,Buckley St,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Max),A,251.62
341432,Buckley St,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.38
341432,Buckley St,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Min),A,198.62
341432,Buckley St,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Max),A,326.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.12
341432,Buckley St,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T08:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.44
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88559
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98886
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99014
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,6,N Current (Min),A,11.25
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,6,N Current (Max),A,36.5
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,6,N Current (RMS),A,19.62
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,24.38
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.12
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,23.62
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,49.88
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.38
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,16.75
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,42.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.12
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.32
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.56
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84186
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8569
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85617
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,5,N Current (Max),A,11.62
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,5,N Current (RMS),A,7.88
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.25
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.12
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.31
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.25
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96561
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93457
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89169
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (Min),A,9.12
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (Max),A,30.25
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.25
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95016
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9826
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (Min),A,32.75
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (Max),A,86.5
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,56.5
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.62
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,140.62
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.38
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.12
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.75
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.06
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.25
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98343
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97137
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Min),A,23.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Max),A,134.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,71.5
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,165.5
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.88
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.56
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96832
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88263
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Min),A,39.38
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Max),A,22.38
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
341432,Buckley St,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
341432,Buckley St,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
341432,Buckley St,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
341432,Buckley St,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
341432,Buckley St,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
341432,Buckley St,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
341432,Buckley St,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
341432,Buckley St,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
341432,Buckley St,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
341432,Buckley St,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Min),A,65.5
341432,Buckley St,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Max),A,180.5
341432,Buckley St,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
341432,Buckley St,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Min),A,115.25
341432,Buckley St,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Max),A,202.25
341432,Buckley St,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
341432,Buckley St,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Min),A,144.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Max),A,261.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
341432,Buckley St,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Min),A,190.75
341432,Buckley St,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Max),A,318.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.88
341432,Buckley St,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T08:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.18
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94192
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98914
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,6,N Current (Min),A,14.5
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,6,N Current (Max),A,71.38
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,6,N Current (RMS),A,30.88
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,27.75
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.12
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,29.62
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,90.62
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.75
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,19.25
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.88
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.62
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.31
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.12
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82629
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80349
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94638
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,5,N Current (Min),A,5.88
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,5,N Current (Max),A,18.62
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,5,N Current (RMS),A,8.25
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.12
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.88
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.56
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97281
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95459
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93161
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (Min),A,9.62
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (Max),A,36.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (RMS),A,17.75
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.56
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93777
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97684
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (Min),A,19.75
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (Max),A,97.75
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,53.5
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,132.62
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,145.38
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,84.75
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.06
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.75
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97327
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97974
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Min),A,35.38
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Max),A,98.75
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,64.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,117.38
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.25
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.31
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.13
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.936
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90771
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Min),A,27.5
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Max),A,17.75
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
341432,Buckley St,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
341432,Buckley St,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
341432,Buckley St,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
341432,Buckley St,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
341432,Buckley St,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
341432,Buckley St,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
341432,Buckley St,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
341432,Buckley St,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
341432,Buckley St,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Min),A,60.62
341432,Buckley St,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Max),A,156.38
341432,Buckley St,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,109.62
341432,Buckley St,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Min),A,125.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Max),A,228.88
341432,Buckley St,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Min),A,140.5
341432,Buckley St,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Max),A,297.5
341432,Buckley St,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.62
341432,Buckley St,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Min),A,174.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Max),A,284.5
341432,Buckley St,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.62
341432,Buckley St,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T08:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.5
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95691
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98816
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,6,N Current (Min),A,11.38
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,6,N Current (Max),A,44.12
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,6,N Current (RMS),A,24.12
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.75
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,30.75
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.5
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,62.38
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.75
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,33.25
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.88
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.12
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.94
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91443
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82416
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89136
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,5,N Current (Min),A,5.12
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,5,N Current (Max),A,17.88
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,5,N Current (RMS),A,7.25
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.12
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9711
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96066
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95633
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
