Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (Max),A,27.12
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.69
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94446
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97266
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98904
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (Min),A,17.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (Max),A,82.75
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,44.62
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.62
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,133.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.38
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.87
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98013
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94806
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Max),A,92.38
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,55.62
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,135.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,35.69
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86535
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93591
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Min),A,38.25
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Max),A,9.75
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
341432,Buckley St,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
341432,Buckley St,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
341432,Buckley St,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
341432,Buckley St,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
341432,Buckley St,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
341432,Buckley St,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
341432,Buckley St,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
341432,Buckley St,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
341432,Buckley St,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
341432,Buckley St,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Min),A,49.88
341432,Buckley St,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Max),A,141.5
341432,Buckley St,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.25
341432,Buckley St,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Min),A,135.25
341432,Buckley St,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Max),A,223.5
341432,Buckley St,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.62
341432,Buckley St,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Min),A,151.38
341432,Buckley St,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Max),A,270.5
341432,Buckley St,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.75
341432,Buckley St,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Min),A,166.38
341432,Buckley St,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Max),A,270.62
341432,Buckley St,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.62
341432,Buckley St,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T08:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9729
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97586
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99045
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,6,N Current (Min),A,6.88
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,6,N Current (Max),A,86.62
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,6,N Current (RMS),A,15.25
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.75
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,25.5
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.25
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,111.5
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,48.75
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.25
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.5
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.31
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.31
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92978
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82995
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86538
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,5,N Current (Min),A,5.5
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,5,N Current (Max),A,11.38
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,5,N Current (RMS),A,7.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.88
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.75
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98886
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94665
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94122
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (Min),A,14.75
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (Max),A,55.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (RMS),A,30.12
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.88
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.62
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92218
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98453
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (Min),A,19.38
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (Max),A,100.25
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,37.12
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,137.5
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,133.5
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.06
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.94
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95395
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Min),A,24.62
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Max),A,93.12
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,66.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,86.25
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,133.25
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.12
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,31.25
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91037
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94553
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96603
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Min),A,18.75
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Max),A,7.25
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
341432,Buckley St,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
341432,Buckley St,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
341432,Buckley St,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
341432,Buckley St,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
341432,Buckley St,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
341432,Buckley St,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
341432,Buckley St,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
341432,Buckley St,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
341432,Buckley St,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
341432,Buckley St,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
341432,Buckley St,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Min),A,49.75
341432,Buckley St,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Max),A,178.5
341432,Buckley St,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
341432,Buckley St,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Min),A,153.88
341432,Buckley St,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Max),A,242.88
341432,Buckley St,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
341432,Buckley St,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Min),A,135.12
341432,Buckley St,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Max),A,245.38
341432,Buckley St,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.62
341432,Buckley St,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Min),A,195.12
341432,Buckley St,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Max),A,277.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.62
341432,Buckley St,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T08:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93481
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97974
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98999
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,6,N Current (Min),A,9.12
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,6,N Current (Max),A,24.12
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,6,N Current (RMS),A,18.25
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.12
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,18.88
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.88
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,36.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.12
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,15.62
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,34.12
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.62
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.12
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.75
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96573
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82943
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92645
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,5,N Current (Max),A,25.75
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,5,N Current (RMS),A,12.75
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.75
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.5
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.69
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98355
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9512
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89398
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (Min),A,10.62
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (Max),A,39.12
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (RMS),A,22.62
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.44
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92959
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99118
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (Min),A,17.38
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (Max),A,83.38
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,44.5
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,138.75
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,136.25
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.31
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97894
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Min),A,36.88
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Max),A,82.62
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,60.12
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.75
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.62
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.88
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.37
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92529
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90613
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94946
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Min),A,18.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Max),A,7.5
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
341432,Buckley St,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
341432,Buckley St,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
341432,Buckley St,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
341432,Buckley St,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
341432,Buckley St,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
341432,Buckley St,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
341432,Buckley St,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
341432,Buckley St,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
341432,Buckley St,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
341432,Buckley St,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
341432,Buckley St,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Min),A,63.25
341432,Buckley St,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Max),A,150.62
341432,Buckley St,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.25
341432,Buckley St,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Min),A,135.5
341432,Buckley St,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Max),A,232.88
341432,Buckley St,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
341432,Buckley St,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Min),A,134.12
341432,Buckley St,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Max),A,276.75
341432,Buckley St,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
341432,Buckley St,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Min),A,177.88
341432,Buckley St,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Max),A,254.25
341432,Buckley St,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.88
341432,Buckley St,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T07:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.19
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93216
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9892
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,6,N Current (Min),A,15.38
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,6,N Current (Max),A,42.25
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,6,N Current (RMS),A,25.25
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,19.88
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,31.75
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,54.12
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,16.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,31.38
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.25
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.75
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.25
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95029
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95431
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91641
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,5,N Current (Max),A,34.12
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,5,N Current (RMS),A,15.38
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.75
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.12
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,43.75
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97241
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.952
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93176
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (Max),A,34.38
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (RMS),A,17.12
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
