Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.69
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92807
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97293
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (Min),A,29.12
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (Max),A,89.5
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,52.38
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,132.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,145.12
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.5
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97836
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Min),A,32.38
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Max),A,90.62
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,60.62
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.38
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,124.5
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.25
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.44
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88058
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91531
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93704
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Min),A,13.12
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Max),A,7.5
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
341432,Buckley St,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
341432,Buckley St,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
341432,Buckley St,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
341432,Buckley St,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
341432,Buckley St,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
341432,Buckley St,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
341432,Buckley St,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
341432,Buckley St,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
341432,Buckley St,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
341432,Buckley St,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Min),A,89.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Max),A,153.25
341432,Buckley St,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,118.62
341432,Buckley St,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Min),A,109.62
341432,Buckley St,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Max),A,219.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
341432,Buckley St,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Min),A,166.88
341432,Buckley St,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Max),A,310.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.62
341432,Buckley St,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Min),A,189.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Max),A,282.75
341432,Buckley St,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.25
341432,Buckley St,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T07:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.94
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87424
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9931
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98752
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,6,N Current (Min),A,12.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,6,N Current (Max),A,29.75
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,6,N Current (RMS),A,20.38
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,13.88
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.25
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,22.75
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,34.25
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.25
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,13.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,41.38
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.25
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9628
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96323
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9201
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,5,N Current (Min),A,12.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,5,N Current (Max),A,36.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,5,N Current (RMS),A,21.75
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,32.25
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,50.38
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.44
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9664
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95016
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89609
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (Max),A,30.75
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.31
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94638
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (Min),A,18.25
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (Max),A,87.38
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,51.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.88
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,135.25
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.62
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.38
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.06
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9566
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Min),A,31.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Max),A,82.75
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,55.5
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,73.75
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,119.38
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.12
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.19
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.81
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9042
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88873
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9538
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Min),A,22.88
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Max),A,9.5
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
341432,Buckley St,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
341432,Buckley St,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
341432,Buckley St,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
341432,Buckley St,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
341432,Buckley St,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
341432,Buckley St,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
341432,Buckley St,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
341432,Buckley St,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
341432,Buckley St,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
341432,Buckley St,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
341432,Buckley St,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Min),A,76.88
341432,Buckley St,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Max),A,165.88
341432,Buckley St,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,113.38
341432,Buckley St,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Min),A,104.75
341432,Buckley St,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Max),A,189.62
341432,Buckley St,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
341432,Buckley St,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Min),A,154.25
341432,Buckley St,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Max),A,275.5
341432,Buckley St,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Min),A,198.25
341432,Buckley St,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Max),A,282.25
341432,Buckley St,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.38
341432,Buckley St,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T07:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.31
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87408
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99057
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99411
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,6,N Current (Min),A,14.12
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,6,N Current (Max),A,27.62
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,6,N Current (RMS),A,21.62
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,15.75
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.12
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,23.12
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,32.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,21.88
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.88
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.62
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.12
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95877
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95929
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84622
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,5,N Current (Min),A,11.25
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,5,N Current (Max),A,21.88
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,5,N Current (RMS),A,14.88
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.5
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.62
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.25
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9791
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95489
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92947
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (Min),A,10.88
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (Max),A,33.62
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (RMS),A,22.25
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.88
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.44
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94775
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99161
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (Min),A,17.12
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (Max),A,99.75
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,61.75
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,128.62
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.12
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,148.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.88
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.5
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.69
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95142
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Min),A,22.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Max),A,88.75
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,55.38
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,129.75
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,31.13
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84576
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89459
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92074
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Min),A,13.38
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Max),A,7.88
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
341432,Buckley St,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
341432,Buckley St,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
341432,Buckley St,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
341432,Buckley St,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
341432,Buckley St,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
341432,Buckley St,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
341432,Buckley St,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
341432,Buckley St,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
341432,Buckley St,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
341432,Buckley St,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Min),A,54.5
341432,Buckley St,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Max),A,139.62
341432,Buckley St,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,106.62
341432,Buckley St,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Min),A,113.5
341432,Buckley St,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Max),A,207.88
341432,Buckley St,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
341432,Buckley St,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Min),A,167.75
341432,Buckley St,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Max),A,272.12
341432,Buckley St,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.12
341432,Buckley St,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Min),A,175.75
341432,Buckley St,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Max),A,256.62
341432,Buckley St,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
341432,Buckley St,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T07:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.5
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87286
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98648
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,6,N Current (Min),A,8.38
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,6,N Current (Max),A,34.25
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,6,N Current (RMS),A,22.25
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.12
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.62
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,43.38
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,21.75
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,41.88
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.38
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.38
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.62
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95282
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96222
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84799
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,5,N Current (Min),A,10.62
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,5,N Current (Max),A,25.5
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,5,N Current (RMS),A,16.5
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.25
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.25
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.63
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96103
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96759
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95212
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (Max),A,27.5
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (RMS),A,16.25
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
