Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.94
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94369
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98886
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (Min),A,30.88
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (Max),A,82.88
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,58.62
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.25
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,129.62
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.38
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.38
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.88
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93307
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Max),A,73.5
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,105.25
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,34.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.87
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95373
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93378
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92261
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Min),A,22.25
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Max),A,7.38
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
341432,Buckley St,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
341432,Buckley St,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
341432,Buckley St,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
341432,Buckley St,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
341432,Buckley St,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
341432,Buckley St,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
341432,Buckley St,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
341432,Buckley St,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
341432,Buckley St,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
341432,Buckley St,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Min),A,58.88
341432,Buckley St,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Max),A,149.5
341432,Buckley St,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.75
341432,Buckley St,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Min),A,108.75
341432,Buckley St,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Max),A,199.75
341432,Buckley St,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
341432,Buckley St,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Min),A,162.5
341432,Buckley St,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Max),A,283.25
341432,Buckley St,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.62
341432,Buckley St,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Min),A,146.75
341432,Buckley St,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Max),A,259.12
341432,Buckley St,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.88
341432,Buckley St,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T07:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-34.06
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94406
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96277
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98453
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,6,N Current (Min),A,7.5
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,6,N Current (Max),A,30.88
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,6,N Current (RMS),A,15.62
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,28.25
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.88
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.25
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,43.38
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,19.88
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,41.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.62
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.94
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89328
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96722
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91498
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,5,N Current (Max),A,24.5
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,5,N Current (RMS),A,15.88
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.88
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9711
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96445
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94257
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (Min),A,10.75
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (Max),A,38.5
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (RMS),A,19.12
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.44
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95779
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97556
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (Min),A,19.5
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (Max),A,90.12
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,139.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.5
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.38
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,96.5
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.25
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.81
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98968
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96445
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Max),A,47.5
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.12
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93692
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93951
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95019
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Min),A,15.75
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Max),A,5.75
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
341432,Buckley St,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
341432,Buckley St,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
341432,Buckley St,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
341432,Buckley St,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
341432,Buckley St,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
341432,Buckley St,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
341432,Buckley St,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
341432,Buckley St,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
341432,Buckley St,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
341432,Buckley St,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
341432,Buckley St,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Min),A,46.12
341432,Buckley St,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Max),A,112.62
341432,Buckley St,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.12
341432,Buckley St,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Min),A,118.25
341432,Buckley St,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Max),A,237.75
341432,Buckley St,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
341432,Buckley St,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Min),A,132.75
341432,Buckley St,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Max),A,218.88
341432,Buckley St,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.88
341432,Buckley St,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Min),A,146.62
341432,Buckley St,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Max),A,239.5
341432,Buckley St,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
341432,Buckley St,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T07:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95227
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98447
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,6,N Current (Min),A,6.75
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,6,N Current (Max),A,38.12
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,6,N Current (RMS),A,23.38
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,33.5
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.25
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,22.25
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,31.12
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.75
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,51.5
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.75
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.25
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92355
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89191
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95895
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,5,N Current (Max),A,18.5
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.62
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.88
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,18.5
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98312
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97665
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89401
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (Min),A,15.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (Max),A,36.12
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (RMS),A,26.75
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.44
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95227
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96161
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (Min),A,21.12
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (Max),A,102.88
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,39.62
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,137.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.56
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.44
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94736
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Min),A,12.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Max),A,66.62
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,116.38
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.44
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90561
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91333
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92084
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Min),A,12.38
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Max),A,6.62
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
341432,Buckley St,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
341432,Buckley St,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
341432,Buckley St,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
341432,Buckley St,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
341432,Buckley St,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
341432,Buckley St,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
341432,Buckley St,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
341432,Buckley St,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
341432,Buckley St,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
341432,Buckley St,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Min),A,52.12
341432,Buckley St,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Max),A,134.12
341432,Buckley St,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.88
341432,Buckley St,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Min),A,132.62
341432,Buckley St,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Max),A,278.25
341432,Buckley St,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
341432,Buckley St,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Min),A,135.12
341432,Buckley St,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Max),A,227.62
341432,Buckley St,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.88
341432,Buckley St,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Min),A,155.12
341432,Buckley St,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Max),A,263.38
341432,Buckley St,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T06:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88577
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99823
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,6,N Current (Min),A,16.25
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,6,N Current (Max),A,54.75
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,6,N Current (RMS),A,38.62
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,23.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.12
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,61.12
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.75
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,37.88
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,62.5
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.75
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.44
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94333
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82855
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77365
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,5,N Current (Max),A,37.62
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,5,N Current (RMS),A,12.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,46.62
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.12
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98502
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97784
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92114
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (Min),A,15.5
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (Max),A,40.5
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (RMS),A,26.62
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.87
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
