Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92343
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97351
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (Min),A,19.88
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (Max),A,89.88
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,46.75
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,138.88
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.25
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.88
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.25
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.62
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94757
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Max),A,80.5
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.75
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,117.25
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.56
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.5
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86352
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90777
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94495
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Min),A,16.62
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Max),A,9.12
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
341432,Buckley St,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
341432,Buckley St,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
341432,Buckley St,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
341432,Buckley St,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
341432,Buckley St,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
341432,Buckley St,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
341432,Buckley St,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
341432,Buckley St,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
341432,Buckley St,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
341432,Buckley St,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Min),A,60.5
341432,Buckley St,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Max),A,150.25
341432,Buckley St,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.62
341432,Buckley St,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Min),A,117.38
341432,Buckley St,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Max),A,251.5
341432,Buckley St,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.12
341432,Buckley St,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Min),A,160.38
341432,Buckley St,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Max),A,236.5
341432,Buckley St,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.62
341432,Buckley St,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Min),A,159.5
341432,Buckley St,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Max),A,290.75
341432,Buckley St,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
341432,Buckley St,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T06:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-38.25
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.75351
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,6,N Current (Min),A,30.75
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,6,N Current (Max),A,48.12
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,6,N Current (RMS),A,39.25
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,14.62
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.88
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,29.25
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,55.25
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.62
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,33.75
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,59.75
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.75
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.69
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.12
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95529
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82773
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92111
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,5,N Current (Max),A,28.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,5,N Current (RMS),A,10.5
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.25
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.75
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.12
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.56
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97296
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9863
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90713
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (Min),A,18.12
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (Max),A,42.25
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (RMS),A,27.75
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.5
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92416
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97107
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (Min),A,30.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (Max),A,62.75
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,41.88
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,89.88
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,84.25
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.38
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.38
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98795
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95465
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Max),A,65.75
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,29.25
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,115.12
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,42.44
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,20.68
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77551
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96435
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94003
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Min),A,21.5
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Max),A,9.25
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
341432,Buckley St,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
341432,Buckley St,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
341432,Buckley St,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
341432,Buckley St,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
341432,Buckley St,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
341432,Buckley St,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
341432,Buckley St,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
341432,Buckley St,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
341432,Buckley St,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Min),A,48.62
341432,Buckley St,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Max),A,136.75
341432,Buckley St,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.12
341432,Buckley St,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Min),A,120.62
341432,Buckley St,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Max),A,201.25
341432,Buckley St,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
341432,Buckley St,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Min),A,150.75
341432,Buckley St,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Max),A,224.38
341432,Buckley St,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.38
341432,Buckley St,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Min),A,157.38
341432,Buckley St,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Max),A,274.12
341432,Buckley St,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T06:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-39.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.75891
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98428
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99802
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,6,N Current (Min),A,25.38
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,6,N Current (Max),A,52.12
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,6,N Current (RMS),A,36.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,13.88
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,37.38
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,35.25
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,64.62
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.62
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.44
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.81
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87277
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82251
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98737
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,5,N Current (Max),A,30.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,5,N Current (RMS),A,12.25
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,17.12
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,36.62
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97903
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98669
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93799
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (Min),A,15.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (Max),A,49.62
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (RMS),A,30.25
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.62
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.19
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93066
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96057
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (Min),A,32.25
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (Max),A,101.62
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,45.38
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,138.5
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.88
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.37
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96402
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98276
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Max),A,68.62
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,30.75
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.5
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.44
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91156
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95862
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96106
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Min),A,17.38
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Max),A,6.12
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
341432,Buckley St,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
341432,Buckley St,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
341432,Buckley St,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
341432,Buckley St,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
341432,Buckley St,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
341432,Buckley St,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
341432,Buckley St,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
341432,Buckley St,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Min),A,66.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Max),A,158.75
341432,Buckley St,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,101.12
341432,Buckley St,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Min),A,113.75
341432,Buckley St,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Max),A,210.12
341432,Buckley St,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
341432,Buckley St,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Min),A,117.88
341432,Buckley St,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Max),A,207.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
341432,Buckley St,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Min),A,178.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Max),A,289.25
341432,Buckley St,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.25
341432,Buckley St,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T06:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-37.13
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85354
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97024
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,6,N Current (Min),A,17.25
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,6,N Current (Max),A,43.75
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,6,N Current (RMS),A,29.5
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,20.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.25
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,22.12
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.25
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,34.88
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,54.62
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.75
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.19
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.5
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90497
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84283
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99152
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,5,N Current (Min),A,14.12
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,5,N Current (Max),A,34.5
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,5,N Current (RMS),A,19.38
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.75
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,42.75
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.88
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9783
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98169
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94388
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (Max),A,38.38
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (RMS),A,24.88
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.06
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94772
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94971
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
