Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (Min),A,25.25
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (Max),A,83.88
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,45.75
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,97.88
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.62
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.25
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.31
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93497
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Max),A,58.62
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,25.62
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.5
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.38
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.93
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9118
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9332
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96619
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Min),A,20.25
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Max),A,7.25
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
341432,Buckley St,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
341432,Buckley St,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
341432,Buckley St,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
341432,Buckley St,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
341432,Buckley St,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
341432,Buckley St,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
341432,Buckley St,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
341432,Buckley St,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
341432,Buckley St,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
341432,Buckley St,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
341432,Buckley St,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Min),A,67.75
341432,Buckley St,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Max),A,160.62
341432,Buckley St,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,103.25
341432,Buckley St,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Min),A,123.88
341432,Buckley St,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Max),A,201.38
341432,Buckley St,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.75
341432,Buckley St,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Min),A,118.62
341432,Buckley St,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Max),A,191.62
341432,Buckley St,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
341432,Buckley St,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Min),A,179.88
341432,Buckley St,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Max),A,280.25
341432,Buckley St,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.88
341432,Buckley St,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T06:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.19
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92627
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97833
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,6,N Current (Min),A,14.38
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,6,N Current (Max),A,40.5
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,6,N Current (RMS),A,25.75
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,25.12
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.38
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,27.25
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.5
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,30.12
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,62.5
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.38
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.62
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.81
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91196
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8338
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9649
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,5,N Current (Max),A,23.12
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,5,N Current (RMS),A,12.25
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,15.25
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,33.5
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98242
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97565
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95688
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (Min),A,10.88
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (Max),A,31.25
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (RMS),A,21.62
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.81
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94205
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95541
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (Min),A,37.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (Max),A,115.25
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,53.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,141.88
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.5
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.44
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95044
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98248
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Min),A,11.38
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Max),A,64.5
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,25.38
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,141.5
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.12
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.56
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94943
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94232
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96103
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Min),A,23.75
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Max),A,11.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
341432,Buckley St,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
341432,Buckley St,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
341432,Buckley St,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
341432,Buckley St,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
341432,Buckley St,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
341432,Buckley St,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
341432,Buckley St,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
341432,Buckley St,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
341432,Buckley St,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
341432,Buckley St,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Min),A,53.25
341432,Buckley St,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Max),A,177.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,97.25
341432,Buckley St,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Min),A,98.25
341432,Buckley St,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Max),A,240.38
341432,Buckley St,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
341432,Buckley St,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Min),A,131.88
341432,Buckley St,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Max),A,221.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
341432,Buckley St,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Min),A,184.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Max),A,319.88
341432,Buckley St,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.75
341432,Buckley St,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T06:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.81488
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98581
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,6,N Current (Min),A,13.62
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,6,N Current (Max),A,34.12
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,6,N Current (RMS),A,23.12
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,20.38
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.38
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,14.88
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,35.62
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,29.12
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,52.75
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.38
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.94
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.13
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.73596
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79382
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97446
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,5,N Current (Min),A,9.38
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,5,N Current (Max),A,28.88
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,5,N Current (RMS),A,15.88
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,11.12
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.25
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.5
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.88
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.75
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.12
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92441
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96612
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92682
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (Min),A,9.75
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (Max),A,29.88
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (RMS),A,17.88
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94598
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94827
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (Min),A,15.88
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (Max),A,98.25
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,45.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,126.75
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.12
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.13
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97134
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Max),A,57.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,30.12
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,108.38
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,137.25
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.12
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.25
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84323
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96561
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Min),A,22.62
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Max),A,11.12
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
341432,Buckley St,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
341432,Buckley St,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
341432,Buckley St,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
341432,Buckley St,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
341432,Buckley St,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
341432,Buckley St,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
341432,Buckley St,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
341432,Buckley St,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
341432,Buckley St,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
341432,Buckley St,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
341432,Buckley St,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Min),A,62.38
341432,Buckley St,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Max),A,149.62
341432,Buckley St,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,111.88
341432,Buckley St,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Min),A,84.38
341432,Buckley St,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Max),A,211.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
341432,Buckley St,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Min),A,158.25
341432,Buckley St,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Max),A,248.62
341432,Buckley St,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Min),A,160.88
341432,Buckley St,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Max),A,281.25
341432,Buckley St,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.88
341432,Buckley St,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T05:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-37.69
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9079
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98025
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99039
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,6,N Current (Min),A,6.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,6,N Current (Max),A,28.75
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,6,N Current (RMS),A,14.12
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,24.75
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,34.75
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,22.12
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,40.75
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.12
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.5
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.13
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85641
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80249
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97934
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,5,N Current (Min),A,12.12
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,5,N Current (Max),A,18.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,5,N Current (RMS),A,16.25
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,14.88
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.38
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.62
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.88
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.5
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95511
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97024
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.909
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (Min),A,9.88
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (Max),A,35.5
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (RMS),A,19.25
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.69
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96515
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95813
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (Min),A,21.25
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (Max),A,62.25
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,35.5
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
