Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,84.5
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.87
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9585
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Max),A,68.75
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.38
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.38
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,161.88
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.12
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.81
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91614
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94189
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Min),A,37.25
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Max),A,17.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
341432,Buckley St,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
341432,Buckley St,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
341432,Buckley St,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
341432,Buckley St,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
341432,Buckley St,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
341432,Buckley St,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
341432,Buckley St,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
341432,Buckley St,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
341432,Buckley St,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
341432,Buckley St,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Min),A,44.5
341432,Buckley St,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Max),A,117.88
341432,Buckley St,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.62
341432,Buckley St,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Min),A,116.5
341432,Buckley St,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Max),A,206.75
341432,Buckley St,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
341432,Buckley St,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Min),A,157.88
341432,Buckley St,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Max),A,261.88
341432,Buckley St,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
341432,Buckley St,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Min),A,156.62
341432,Buckley St,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Max),A,294.62
341432,Buckley St,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.38
341432,Buckley St,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T05:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98379
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9751
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.992
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,6,N Current (Min),A,5.25
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,6,N Current (Max),A,22.12
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,6,N Current (RMS),A,11.12
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.75
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,41.88
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.75
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,12.38
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,32.5
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,25.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,47.75
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.62
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.19
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95471
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89169
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97409
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,5,N Current (Min),A,5.5
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,5,N Current (Max),A,19.62
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,5,N Current (RMS),A,9.62
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.75
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97107
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97867
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90497
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (Min),A,11.38
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (Max),A,37.62
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (RMS),A,23.38
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.63
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95715
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97827
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99072
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (Min),A,15.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (Max),A,64.75
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,125.25
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.75
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.43
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91983
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Max),A,62.38
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,32.88
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.75
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.25
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,136.25
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.12
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.75
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87646
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93103
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Min),A,33.25
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Max),A,10.75
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
341432,Buckley St,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
341432,Buckley St,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
341432,Buckley St,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
341432,Buckley St,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
341432,Buckley St,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
341432,Buckley St,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
341432,Buckley St,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
341432,Buckley St,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
341432,Buckley St,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
341432,Buckley St,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Min),A,49.88
341432,Buckley St,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Max),A,122.25
341432,Buckley St,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
341432,Buckley St,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Min),A,123.38
341432,Buckley St,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Max),A,230.88
341432,Buckley St,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
341432,Buckley St,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Min),A,171.62
341432,Buckley St,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Max),A,247.38
341432,Buckley St,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.38
341432,Buckley St,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Min),A,162.25
341432,Buckley St,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Max),A,280.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.12
341432,Buckley St,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T05:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.37
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96304
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94284
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99136
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,6,N Current (Min),A,12.5
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,6,N Current (Max),A,32.25
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,6,N Current (RMS),A,23.75
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,41.25
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.88
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,22.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,24.25
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.88
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.75
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98019
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96127
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97888
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,5,N Current (Min),A,5.88
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,5,N Current (Max),A,20.25
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,5,N Current (RMS),A,10.62
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.75
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.88
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97043
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97635
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92203
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (Min),A,9.5
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (Max),A,40.88
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (RMS),A,23.88
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.63
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9552
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97961
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99228
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (Min),A,15.38
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (Max),A,98.62
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,127.38
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,100.38
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.75
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.38
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.19
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95782
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Max),A,56.75
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,24.38
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.88
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.25
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,132.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93378
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9086
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Min),A,24.75
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Max),A,11.75
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
341432,Buckley St,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
341432,Buckley St,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
341432,Buckley St,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
341432,Buckley St,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
341432,Buckley St,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
341432,Buckley St,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
341432,Buckley St,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
341432,Buckley St,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
341432,Buckley St,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
341432,Buckley St,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Min),A,44.88
341432,Buckley St,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Max),A,137.62
341432,Buckley St,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.62
341432,Buckley St,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Min),A,140.75
341432,Buckley St,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Max),A,301.88
341432,Buckley St,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
341432,Buckley St,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Min),A,164.62
341432,Buckley St,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Max),A,265.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.88
341432,Buckley St,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Min),A,155.75
341432,Buckley St,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Max),A,279.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.25
341432,Buckley St,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T05:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97739
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96533
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99823
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,6,N Current (Min),A,19.38
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,6,N Current (Max),A,39.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,6,N Current (RMS),A,31.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,28.38
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.62
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,13.5
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,46.5
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.88
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,37.25
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,57.62
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.25
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-39.37
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9819
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96231
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77694
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,5,N Current (Min),A,10.62
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,5,N Current (Max),A,28.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,5,N Current (RMS),A,19.75
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.62
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.12
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.25
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.88
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90951
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96533
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95355
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (Min),A,8.5
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (Max),A,33.5
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (RMS),A,16.38
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.31
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94388
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94177
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (Min),A,30.5
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (Max),A,74.88
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,45.75
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
