Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.44
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92416
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97629
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Max),A,41.12
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,21.25
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.12
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.06
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90155
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92398
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Min),A,23.12
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Max),A,11.62
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
341432,Buckley St,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
341432,Buckley St,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
341432,Buckley St,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
341432,Buckley St,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
341432,Buckley St,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
341432,Buckley St,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
341432,Buckley St,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
341432,Buckley St,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
341432,Buckley St,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
341432,Buckley St,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Min),A,50.75
341432,Buckley St,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Max),A,115.25
341432,Buckley St,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.75
341432,Buckley St,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Min),A,121.62
341432,Buckley St,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Max),A,196.62
341432,Buckley St,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
341432,Buckley St,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Min),A,136.25
341432,Buckley St,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Max),A,206.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
341432,Buckley St,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Min),A,154.12
341432,Buckley St,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Max),A,257.38
341432,Buckley St,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
341432,Buckley St,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T05:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97653
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96686
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,6,N Current (Min),A,5.12
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,6,N Current (Max),A,30.75
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,6,N Current (RMS),A,15.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,19.88
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,33.75
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.12
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,36.5
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.62
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,28.62
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,51.5
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-42.38
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97275
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96127
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.71054
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,5,N Current (Min),A,10.75
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,5,N Current (Max),A,24.62
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,5,N Current (RMS),A,17.38
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.38
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9433
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95758
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94137
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (Max),A,28.38
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (RMS),A,15.38
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.25
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92779
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95346
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (Min),A,16.25
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (Max),A,99.12
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,45.88
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,133.38
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.62
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.75
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,29.88
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.69
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98914
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8949
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97244
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Max),A,50.88
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,32.81
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83059
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93301
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Min),A,23.25
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Max),A,10.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
341432,Buckley St,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
341432,Buckley St,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
341432,Buckley St,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
341432,Buckley St,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
341432,Buckley St,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
341432,Buckley St,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
341432,Buckley St,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
341432,Buckley St,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
341432,Buckley St,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Min),A,43.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Max),A,121.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.88
341432,Buckley St,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Min),A,126.88
341432,Buckley St,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Max),A,220.88
341432,Buckley St,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
341432,Buckley St,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Min),A,126.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Max),A,194.75
341432,Buckley St,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
341432,Buckley St,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Min),A,135.5
341432,Buckley St,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Max),A,218.88
341432,Buckley St,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T05:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97894
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9903
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,6,N Current (Min),A,5.25
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,6,N Current (Max),A,28.5
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,6,N Current (RMS),A,13.62
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,24.62
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,34.25
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.75
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,41.88
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.75
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,27.25
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,56.12
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.62
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.81
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-44.25
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97043
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95764
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80661
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,5,N Current (Min),A,8.38
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,5,N Current (Max),A,22.88
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93301
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96716
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94528
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (Max),A,27.5
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (RMS),A,15.38
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.56
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91977
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92599
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (Min),A,32.88
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (Max),A,105.38
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,51.88
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,132.5
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.25
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.5
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.81
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.13
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92959
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97989
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Max),A,53.75
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.75
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,34.37
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94467
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90784
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Min),A,31.5
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Max),A,12.38
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
341432,Buckley St,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
341432,Buckley St,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
341432,Buckley St,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
341432,Buckley St,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
341432,Buckley St,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
341432,Buckley St,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
341432,Buckley St,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
341432,Buckley St,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.27
341432,Buckley St,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
341432,Buckley St,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Min),A,42.38
341432,Buckley St,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Max),A,113.75
341432,Buckley St,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.25
341432,Buckley St,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Min),A,120.5
341432,Buckley St,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Max),A,227.62
341432,Buckley St,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
341432,Buckley St,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Min),A,136.12
341432,Buckley St,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Max),A,188.62
341432,Buckley St,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
341432,Buckley St,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Min),A,133.62
341432,Buckley St,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Max),A,233.62
341432,Buckley St,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
341432,Buckley St,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T04:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96863
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,6,N Current (Min),A,8.75
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,6,N Current (Max),A,33.75
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,6,N Current (RMS),A,19.5
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.75
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,28.62
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,28.5
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,57.25
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.62
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,37.25
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,48.25
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.12
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.94
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96719
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84106
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97449
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,5,N Current (Min),A,5.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,5,N Current (Max),A,24.5
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,5,N Current (RMS),A,10.12
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.38
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,34.12
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.94
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91717
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96576
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96329
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (Max),A,24.5
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (RMS),A,13.38
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.38
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.12
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91806
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93323
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (Min),A,33.62
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (Max),A,110.12
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,46.88
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,133.5
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.56
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.19
