Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.25
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90066
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97681
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Min),A,7.25
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Max),A,59.25
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.19
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96326
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93869
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Min),A,27.62
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Max),A,13.88
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
341432,Buckley St,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
341432,Buckley St,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
341432,Buckley St,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
341432,Buckley St,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
341432,Buckley St,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
341432,Buckley St,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
341432,Buckley St,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
341432,Buckley St,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
341432,Buckley St,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
341432,Buckley St,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Min),A,54.88
341432,Buckley St,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Max),A,114.25
341432,Buckley St,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.25
341432,Buckley St,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Min),A,116.38
341432,Buckley St,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Max),A,197.62
341432,Buckley St,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
341432,Buckley St,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Min),A,124.88
341432,Buckley St,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Max),A,211.88
341432,Buckley St,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
341432,Buckley St,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Min),A,159.12
341432,Buckley St,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Max),A,230.62
341432,Buckley St,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T04:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85849
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99033
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,6,N Current (Min),A,18.25
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,6,N Current (Max),A,56.75
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,6,N Current (RMS),A,41.5
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,24.38
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.12
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,42.88
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,71.25
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.62
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,26.38
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,44.5
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.25
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.94
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96905
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78741
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98343
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,5,N Current (Min),A,13.62
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,5,N Current (Max),A,24.5
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,5,N Current (RMS),A,16.12
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,12.62
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.12
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,36.75
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88409
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96112
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92584
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (Min),A,7.25
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (Max),A,26.62
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.88
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.37
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91855
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9783
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (Min),A,23.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (Max),A,90.12
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,42.12
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,133.25
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,91.25
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.75
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.31
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.56
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.5
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8674
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96881
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Max),A,40.5
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.88
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.19
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.31
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95367
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9447
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Min),A,25.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Max),A,13.25
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
341432,Buckley St,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
341432,Buckley St,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
341432,Buckley St,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
341432,Buckley St,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
341432,Buckley St,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
341432,Buckley St,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
341432,Buckley St,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
341432,Buckley St,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
341432,Buckley St,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
341432,Buckley St,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Min),A,49.88
341432,Buckley St,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Max),A,130.88
341432,Buckley St,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,83.38
341432,Buckley St,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Min),A,104.38
341432,Buckley St,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Max),A,193.62
341432,Buckley St,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
341432,Buckley St,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Min),A,152.25
341432,Buckley St,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Max),A,240.5
341432,Buckley St,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Min),A,154.25
341432,Buckley St,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Max),A,230.62
341432,Buckley St,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.38
341432,Buckley St,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T04:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86572
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,6,N Current (Min),A,10.5
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,6,N Current (Max),A,46.62
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,6,N Current (RMS),A,28.5
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,30.25
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.12
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,37.25
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,51.75
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.88
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,29.38
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,50.38
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.12
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.87
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97461
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79675
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98468
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,5,N Current (Min),A,9.38
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,5,N Current (Max),A,29.25
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,5,N Current (RMS),A,17.38
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.12
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.25
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.88
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,27.12
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.5
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.19
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94391
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95492
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89648
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (Min),A,9.12
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (Max),A,39.25
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (RMS),A,21.88
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.62
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.94
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93796
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95019
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (Min),A,31.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (Max),A,82.12
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,54.88
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.12
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,97.88
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.19
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.88
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98251
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89676
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96435
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Max),A,63.25
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,21.12
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.87
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85376
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9162
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Min),A,22.12
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Max),A,11.12
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
341432,Buckley St,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
341432,Buckley St,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
341432,Buckley St,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
341432,Buckley St,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
341432,Buckley St,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
341432,Buckley St,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
341432,Buckley St,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
341432,Buckley St,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
341432,Buckley St,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
341432,Buckley St,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
341432,Buckley St,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Min),A,54.88
341432,Buckley St,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Max),A,130.88
341432,Buckley St,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,85.25
341432,Buckley St,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Min),A,114.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Max),A,198.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
341432,Buckley St,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Min),A,139.75
341432,Buckley St,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Max),A,181.38
341432,Buckley St,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
341432,Buckley St,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Min),A,177.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Max),A,241.38
341432,Buckley St,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
341432,Buckley St,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T04:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-47.62
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.81891
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99091
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,6,N Current (Min),A,21.75
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,6,N Current (Max),A,41.25
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,6,N Current (RMS),A,28.12
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,12.75
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,32.75
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,45.38
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.38
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,25.75
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,46.75
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.75
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.37
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96912
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75518
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97931
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,5,N Current (Min),A,4.88
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,5,N Current (Max),A,24.12
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,5,N Current (RMS),A,14.38
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,19.38
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,7.75
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.25
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.62
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,34.25
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97055
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9527
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93338
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (Max),A,38.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.81
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96011
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91852
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (Min),A,37.75
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (Max),A,96.12
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,54.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,130.12
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.88
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.94
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.87
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
