Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89111
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9827
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Min),A,7.62
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Max),A,45.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,31.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82968
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92807
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Min),A,23.75
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Max),A,9.5
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
341432,Buckley St,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
341432,Buckley St,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
341432,Buckley St,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
341432,Buckley St,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
341432,Buckley St,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
341432,Buckley St,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
341432,Buckley St,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
341432,Buckley St,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
341432,Buckley St,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
341432,Buckley St,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Min),A,60.25
341432,Buckley St,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Max),A,133.12
341432,Buckley St,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,85.12
341432,Buckley St,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Min),A,105.62
341432,Buckley St,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Max),A,214.75
341432,Buckley St,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
341432,Buckley St,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Min),A,129.25
341432,Buckley St,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Max),A,183.25
341432,Buckley St,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
341432,Buckley St,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Min),A,155.62
341432,Buckley St,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Max),A,238.88
341432,Buckley St,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
341432,Buckley St,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T04:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.37
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96887
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99158
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,6,N Current (Min),A,13.38
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,6,N Current (Max),A,33.88
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,6,N Current (RMS),A,21.62
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.75
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,28.62
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.88
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,40.62
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,48.5
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.12
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,20.5
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,40.12
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.44
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97742
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77343
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96756
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,5,N Current (Min),A,6.5
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,5,N Current (Max),A,29.25
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,5,N Current (RMS),A,12.12
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,39.75
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.38
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.5
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.75
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.69
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96912
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95273
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91821
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (Min),A,7.75
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (Max),A,35.5
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.13
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94769
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92099
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (Min),A,31.12
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (Max),A,93.62
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,60.25
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.38
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.88
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.88
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.19
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86239
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97949
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Max),A,42.62
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,29.56
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94137
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92828
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Min),A,25.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Max),A,12.38
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
341432,Buckley St,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
341432,Buckley St,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
341432,Buckley St,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
341432,Buckley St,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
341432,Buckley St,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
341432,Buckley St,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
341432,Buckley St,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
341432,Buckley St,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
341432,Buckley St,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
341432,Buckley St,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Min),A,42.62
341432,Buckley St,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Max),A,98.88
341432,Buckley St,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.38
341432,Buckley St,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Min),A,103.88
341432,Buckley St,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Max),A,188.88
341432,Buckley St,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
341432,Buckley St,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Min),A,140.62
341432,Buckley St,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Max),A,188.5
341432,Buckley St,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
341432,Buckley St,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Min),A,160.75
341432,Buckley St,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Max),A,242.38
341432,Buckley St,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.88
341432,Buckley St,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T04:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98749
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99332
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,6,N Current (Min),A,6.38
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,6,N Current (Max),A,30.88
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,6,N Current (RMS),A,15.88
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,48.25
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.62
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,39.5
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,53.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.25
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,23.62
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,52.12
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.19
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97321
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78793
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9744
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,5,N Current (Min),A,5.62
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,5,N Current (Max),A,20.5
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,5,N Current (RMS),A,9.75
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,7.88
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.38
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92663
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9494
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91476
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (Max),A,24.12
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (RMS),A,13.12
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.12
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93851
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96094
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (Min),A,37.5
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (Max),A,107.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,56.12
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,126.38
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.38
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.75
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.06
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.25
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.81
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91327
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97891
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Max),A,52.12
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.88
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93143
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95486
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Min),A,27.88
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Max),A,13.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
341432,Buckley St,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
341432,Buckley St,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
341432,Buckley St,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
341432,Buckley St,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
341432,Buckley St,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
341432,Buckley St,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
341432,Buckley St,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
341432,Buckley St,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
341432,Buckley St,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
341432,Buckley St,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
341432,Buckley St,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Min),A,49.62
341432,Buckley St,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Max),A,112.38
341432,Buckley St,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.38
341432,Buckley St,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Min),A,109.88
341432,Buckley St,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Max),A,209.12
341432,Buckley St,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Min),A,141.88
341432,Buckley St,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Max),A,185.12
341432,Buckley St,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
341432,Buckley St,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Min),A,155.88
341432,Buckley St,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Max),A,244.38
341432,Buckley St,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.25
341432,Buckley St,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T03:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,6,N Current (Min),A,16.75
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,6,N Current (Max),A,34.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,6,N Current (RMS),A,26.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,33.38
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,62.25
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,53.12
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,39.88
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,69.62
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,23.25
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,44.75
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.75
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.88
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98315
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79956
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96905
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,5,N Current (Max),A,20.12
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,5,N Current (RMS),A,12.88
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.5
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,16.25
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,24.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97256
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95569
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88421
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (Min),A,9.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (Max),A,32.38
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (RMS),A,19.75
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.07
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9585
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95151
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (Min),A,34.5
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (Max),A,77.5
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,53.5
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.88
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,94.5
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.37
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94244
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96832
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
