Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Max),A,52.88
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.88
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.62
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,29.31
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94202
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94022
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Min),A,23.38
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Max),A,12.12
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
341432,Buckley St,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
341432,Buckley St,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
341432,Buckley St,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
341432,Buckley St,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
341432,Buckley St,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
341432,Buckley St,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
341432,Buckley St,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
341432,Buckley St,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
341432,Buckley St,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
341432,Buckley St,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Min),A,42.38
341432,Buckley St,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Max),A,94.88
341432,Buckley St,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.75
341432,Buckley St,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Min),A,144.38
341432,Buckley St,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Max),A,215.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.75
341432,Buckley St,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Min),A,135.12
341432,Buckley St,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Max),A,190.75
341432,Buckley St,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.12
341432,Buckley St,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Min),A,160.88
341432,Buckley St,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Max),A,223.88
341432,Buckley St,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T03:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9895
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99857
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98962
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,6,N Current (Min),A,5.88
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,6,N Current (Max),A,30.38
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,6,N Current (RMS),A,17.88
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,19.5
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,45.62
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.62
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,39.5
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,59.5
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.38
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,24.25
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,41.12
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.38
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.94
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98529
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86398
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96466
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,5,N Current (Min),A,5.5
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,5,N Current (Max),A,18.5
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,5,N Current (RMS),A,8.88
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.12
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.12
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.12
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.75
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9378
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97937
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89346
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (Min),A,10.25
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (Max),A,31.38
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (RMS),A,21.62
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.75
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95761
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9465
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (Min),A,39.75
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (Max),A,116.5
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,55.62
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,124.88
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,63.75
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.5
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.56
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.06
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.5
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90378
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9675
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Min),A,7.88
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Max),A,39.75
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,20.12
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.38
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95877
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95367
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Min),A,24.75
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Max),A,13.38
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
341432,Buckley St,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
341432,Buckley St,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
341432,Buckley St,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
341432,Buckley St,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
341432,Buckley St,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
341432,Buckley St,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
341432,Buckley St,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
341432,Buckley St,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
341432,Buckley St,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
341432,Buckley St,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Min),A,50.62
341432,Buckley St,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Max),A,103.38
341432,Buckley St,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.62
341432,Buckley St,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Min),A,108.25
341432,Buckley St,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Max),A,234.25
341432,Buckley St,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
341432,Buckley St,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Min),A,155.75
341432,Buckley St,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Max),A,206.38
341432,Buckley St,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.38
341432,Buckley St,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Min),A,165.5
341432,Buckley St,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Max),A,225.25
341432,Buckley St,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
341432,Buckley St,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T03:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98175
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98898
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,6,N Current (Min),A,10.38
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,6,N Current (Max),A,29.12
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,6,N Current (RMS),A,19.38
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,23.62
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,31.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.12
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,41.5
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,55.62
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.62
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,28.5
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,51.12
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.13
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99048
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95691
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97745
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,5,N Current (Min),A,4.88
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,5,N Current (Max),A,14.38
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,5,N Current (RMS),A,7.62
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,24.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.94
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95474
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95969
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91376
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (Max),A,29.62
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (RMS),A,15.75
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.81
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95013
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94046
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (Min),A,34.75
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (Max),A,106.12
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,56.88
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,128.62
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,96.38
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.19
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9249
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98038
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Max),A,56.5
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,22.75
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.69
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90564
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91839
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Min),A,23.12
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Max),A,11.75
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
341432,Buckley St,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
341432,Buckley St,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
341432,Buckley St,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
341432,Buckley St,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
341432,Buckley St,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
341432,Buckley St,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
341432,Buckley St,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
341432,Buckley St,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
341432,Buckley St,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
341432,Buckley St,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Min),A,50.75
341432,Buckley St,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Max),A,116.38
341432,Buckley St,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Min),A,119.88
341432,Buckley St,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Max),A,226.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
341432,Buckley St,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Min),A,148.5
341432,Buckley St,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Max),A,193.62
341432,Buckley St,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Min),A,167.25
341432,Buckley St,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Max),A,235.75
341432,Buckley St,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.12
341432,Buckley St,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T03:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98465
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,6,N Current (Min),A,6.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,6,N Current (Max),A,30.5
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,6,N Current (RMS),A,14.38
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.25
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,38.88
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.62
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.12
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,55.25
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.75
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,38.25
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,50.38
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.12
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98425
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96555
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97833
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,5,N Current (Min),A,4.88
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,5,N Current (Max),A,14.12
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,5,N Current (RMS),A,6.62
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.12
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9436
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96258
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94022
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (Min),A,7.88
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (Max),A,28.25
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (RMS),A,16.75
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.12
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91965
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90796
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (Min),A,40.62
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (Max),A,120.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,62.88
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,129.38
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.12
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98428
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89056
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98007
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Min),A,7.88
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Max),A,39.38
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
