Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.38
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8836
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89599
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Min),A,23.88
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Max),A,10.88
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
341432,Buckley St,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
341432,Buckley St,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
341432,Buckley St,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
341432,Buckley St,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
341432,Buckley St,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
341432,Buckley St,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
341432,Buckley St,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
341432,Buckley St,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
341432,Buckley St,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
341432,Buckley St,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Min),A,47.38
341432,Buckley St,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Max),A,118.5
341432,Buckley St,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.88
341432,Buckley St,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Min),A,121.75
341432,Buckley St,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Max),A,211.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.75
341432,Buckley St,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Min),A,144.75
341432,Buckley St,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Max),A,200.5
341432,Buckley St,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
341432,Buckley St,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Min),A,167.75
341432,Buckley St,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Max),A,234.38
341432,Buckley St,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
341432,Buckley St,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T03:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99322
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,6,N Current (Min),A,5.88
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,6,N Current (Max),A,25.5
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,6,N Current (RMS),A,14.75
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,33.62
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,64.12
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.25
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.62
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,43.25
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.88
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,37.62
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.5
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.12
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97269
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96594
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98273
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,5,N Current (Min),A,5.12
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,5,N Current (Max),A,15.75
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,5,N Current (RMS),A,7.62
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.88
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9715
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93555
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92993
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (Min),A,8.25
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (Max),A,36.75
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (RMS),A,20.25
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.38
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.31
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91104
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94604
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (Min),A,45.25
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (Max),A,116.75
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,70.75
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,134.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.63
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.31
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92575
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98175
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Max),A,45.12
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.75
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.75
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89029
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93353
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Min),A,23.88
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Max),A,10.62
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
341432,Buckley St,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
341432,Buckley St,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
341432,Buckley St,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
341432,Buckley St,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
341432,Buckley St,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
341432,Buckley St,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
341432,Buckley St,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
341432,Buckley St,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
341432,Buckley St,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
341432,Buckley St,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Min),A,44.88
341432,Buckley St,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Max),A,137.38
341432,Buckley St,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.75
341432,Buckley St,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Min),A,138.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Max),A,272.38
341432,Buckley St,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.75
341432,Buckley St,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Min),A,138.25
341432,Buckley St,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Max),A,184.25
341432,Buckley St,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
341432,Buckley St,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Min),A,175.75
341432,Buckley St,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Max),A,254.25
341432,Buckley St,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
341432,Buckley St,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T03:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,6,N Current (Min),A,9.5
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,6,N Current (Max),A,29.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,6,N Current (RMS),A,21.88
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,44.25
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,64.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.62
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,22.62
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,49.5
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.75
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,38.25
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,57.62
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.62
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97891
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91702
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98514
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,5,N Current (Max),A,21.5
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,5,N Current (RMS),A,11.12
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.5
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.25
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.75
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97272
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93439
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94153
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (Max),A,29.38
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.68
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9202
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9563
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (Min),A,39.88
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (Max),A,112.25
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,58.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,132.25
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.88
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.75
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91501
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96896
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Max),A,34.12
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.75
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94336
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91788
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Min),A,26.25
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Max),A,12.38
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
341432,Buckley St,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
341432,Buckley St,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
341432,Buckley St,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
341432,Buckley St,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
341432,Buckley St,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
341432,Buckley St,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
341432,Buckley St,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
341432,Buckley St,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
341432,Buckley St,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
341432,Buckley St,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Min),A,50.12
341432,Buckley St,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Max),A,128.38
341432,Buckley St,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
341432,Buckley St,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Min),A,162.12
341432,Buckley St,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Max),A,266.62
341432,Buckley St,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
341432,Buckley St,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Min),A,129.25
341432,Buckley St,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Max),A,188.62
341432,Buckley St,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
341432,Buckley St,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Min),A,180.5
341432,Buckley St,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Max),A,237.25
341432,Buckley St,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.38
341432,Buckley St,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T02:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9931
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,6,N Current (Min),A,5.75
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,6,N Current (Max),A,24.25
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,6,N Current (RMS),A,13.62
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,30.88
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,58.88
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,43.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,53.5
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.75
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,38.62
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,58.62
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.88
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.44
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98367
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81256
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97726
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,5,N Current (Max),A,22.5
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,5,N Current (RMS),A,14.75
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.38
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,16.38
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.38
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.62
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95825
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97485
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98297
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (Min),A,7.25
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (Max),A,30.38
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.56
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92322
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9635
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (Min),A,30.12
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (Max),A,106.25
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,54.88
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,131.88
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.62
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,98.38
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.19
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93262
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97537
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Max),A,37.12
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,16.62
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
