Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.25
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.81
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95084
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94208
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Min),A,37.38
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Max),A,16.75
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
341432,Buckley St,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
341432,Buckley St,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
341432,Buckley St,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
341432,Buckley St,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
341432,Buckley St,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
341432,Buckley St,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
341432,Buckley St,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
341432,Buckley St,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
341432,Buckley St,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Min),A,43.38
341432,Buckley St,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Max),A,121.88
341432,Buckley St,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.38
341432,Buckley St,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Min),A,128.88
341432,Buckley St,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Max),A,233.75
341432,Buckley St,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
341432,Buckley St,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Min),A,159.75
341432,Buckley St,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Max),A,226.75
341432,Buckley St,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.12
341432,Buckley St,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Min),A,180.25
341432,Buckley St,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Max),A,249.25
341432,Buckley St,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
341432,Buckley St,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T02:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98584
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,6,N Current (Min),A,9.88
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,6,N Current (Max),A,32.62
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,6,N Current (RMS),A,20.25
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,29.38
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,40.5
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.88
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,43.12
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,67.38
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,40.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,56.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.62
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.31
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97604
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83438
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98071
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,5,N Current (Min),A,11.5
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,5,N Current (Max),A,29.25
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,5,N Current (RMS),A,17.12
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,40.75
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.12
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.94
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92471
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96478
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98016
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (Min),A,7.62
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (Max),A,37.38
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.25
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94772
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94556
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (Min),A,41.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (Max),A,78.62
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,55.25
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.44
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.81
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98364
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87118
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9791
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Max),A,44.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.25
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.12
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92215
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93262
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Min),A,56.12
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Max),A,22.75
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
341432,Buckley St,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
341432,Buckley St,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
341432,Buckley St,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
341432,Buckley St,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
341432,Buckley St,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
341432,Buckley St,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
341432,Buckley St,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
341432,Buckley St,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
341432,Buckley St,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
341432,Buckley St,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Min),A,45.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Max),A,120.62
341432,Buckley St,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,82.88
341432,Buckley St,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Min),A,117.5
341432,Buckley St,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Max),A,175.5
341432,Buckley St,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
341432,Buckley St,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Min),A,156.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Max),A,227.38
341432,Buckley St,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.38
341432,Buckley St,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Min),A,181.5
341432,Buckley St,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Max),A,246.75
341432,Buckley St,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T02:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99109
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,6,N Current (Min),A,6.75
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,6,N Current (Max),A,33.38
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,6,N Current (RMS),A,21.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,31.38
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,62.12
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.12
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,47.75
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,67.88
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.38
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,36.75
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,51.12
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.62
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.06
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96649
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80093
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99069
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,5,N Current (Min),A,16.12
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,5,N Current (Max),A,28.38
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,5,N Current (RMS),A,21.25
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,15.25
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,29.25
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.25
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.38
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96854
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94809
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95154
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (Max),A,36.88
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.56
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94461
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95056
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (Min),A,42.5
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (Max),A,105.12
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,58.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,121.38
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.25
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.62
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.38
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.25
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.63
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9856
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88644
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97595
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Max),A,51.25
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,18.25
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.81
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89636
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9169
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Min),A,35.12
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Max),A,14.75
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
341432,Buckley St,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
341432,Buckley St,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
341432,Buckley St,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
341432,Buckley St,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
341432,Buckley St,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
341432,Buckley St,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
341432,Buckley St,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
341432,Buckley St,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
341432,Buckley St,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Min),A,54.75
341432,Buckley St,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Max),A,141.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.62
341432,Buckley St,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Min),A,117.88
341432,Buckley St,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Max),A,240.25
341432,Buckley St,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.62
341432,Buckley St,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Min),A,140.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Max),A,215.12
341432,Buckley St,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.38
341432,Buckley St,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Min),A,194.25
341432,Buckley St,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Max),A,266.12
341432,Buckley St,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
341432,Buckley St,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T02:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,6,N Current (Min),A,8.38
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,6,N Current (Max),A,25.62
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,6,N Current (RMS),A,16.88
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,46.38
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,62.12
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.88
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,46.38
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,62.5
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.75
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,38.12
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,46.38
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.38
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.37
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95865
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80978
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99133
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,5,N Current (Min),A,15.75
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,5,N Current (Max),A,29.38
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,5,N Current (RMS),A,22.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.5
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,30.38
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,40.62
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.12
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95837
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95941
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92792
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (Max),A,28.75
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (RMS),A,17.88
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.44
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96353
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95825
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (Min),A,23.38
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (Max),A,73.5
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,50.88
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.12
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.62
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.25
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9277
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97885
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Min),A,9.38
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Max),A,43.5
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,18.88
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,39.69
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
