Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83917
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95398
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Min),A,20.62
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Max),A,9.75
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
341432,Buckley St,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
341432,Buckley St,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
341432,Buckley St,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
341432,Buckley St,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
341432,Buckley St,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
341432,Buckley St,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
341432,Buckley St,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
341432,Buckley St,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
341432,Buckley St,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
341432,Buckley St,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Min),A,50.88
341432,Buckley St,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Max),A,106.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.88
341432,Buckley St,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Min),A,150.62
341432,Buckley St,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Max),A,246.12
341432,Buckley St,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Min),A,147.12
341432,Buckley St,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Max),A,201.62
341432,Buckley St,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Min),A,189.38
341432,Buckley St,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Max),A,244.5
341432,Buckley St,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.88
341432,Buckley St,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T02:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,6,N Current (Min),A,7.88
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,6,N Current (Max),A,26.38
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,6,N Current (RMS),A,18.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,46.12
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,64.25
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.38
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.5
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,65.12
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.75
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.88
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.5
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.25
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.06
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97003
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79351
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99207
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,5,N Current (Min),A,14.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,5,N Current (Max),A,29.88
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,5,N Current (RMS),A,22.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.62
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,15.75
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,30.75
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,40.38
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.75
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96356
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96249
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92273
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (Max),A,29.5
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (RMS),A,17.88
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.62
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92609
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95801
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (Min),A,37.88
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (Max),A,110.25
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,59.5
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,122.38
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.5
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.75
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.31
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98007
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91128
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Max),A,40.12
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.88
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94339
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91858
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Min),A,25.25
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Max),A,12.38
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
341432,Buckley St,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
341432,Buckley St,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
341432,Buckley St,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
341432,Buckley St,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
341432,Buckley St,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
341432,Buckley St,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
341432,Buckley St,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
341432,Buckley St,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
341432,Buckley St,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
341432,Buckley St,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Min),A,56.12
341432,Buckley St,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Max),A,128.75
341432,Buckley St,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.38
341432,Buckley St,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Min),A,155.75
341432,Buckley St,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Max),A,237.88
341432,Buckley St,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.12
341432,Buckley St,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Min),A,152.5
341432,Buckley St,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Max),A,200.12
341432,Buckley St,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Min),A,192.38
341432,Buckley St,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Max),A,257.25
341432,Buckley St,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.38
341432,Buckley St,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T02:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,6,N Current (Min),A,12.62
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,6,N Current (Max),A,36.38
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,6,N Current (RMS),A,26.88
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,58.62
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,77.62
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,66.38
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,35.12
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,43.62
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.62
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,38.88
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,74.5
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.25
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.06
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.69
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96689
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82782
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99097
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,5,N Current (Min),A,15.38
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,5,N Current (Max),A,32.88
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,5,N Current (RMS),A,23.75
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,40.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.5
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,29.62
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,43.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.75
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96158
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95102
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95642
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (Min),A,7.62
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (Max),A,34.38
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.75
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.63
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92514
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97015
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (Min),A,38.12
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (Max),A,98.12
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,60.62
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,131.25
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.5
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,119.75
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.25
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.19
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.56
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89435
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98184
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Min),A,7.62
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Max),A,39.88
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.56
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94583
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93872
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Min),A,25.88
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Max),A,13.5
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
341432,Buckley St,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
341432,Buckley St,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
341432,Buckley St,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
341432,Buckley St,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
341432,Buckley St,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
341432,Buckley St,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
341432,Buckley St,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
341432,Buckley St,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
341432,Buckley St,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
341432,Buckley St,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Min),A,48.25
341432,Buckley St,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Max),A,149.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,100.38
341432,Buckley St,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Min),A,151.5
341432,Buckley St,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Max),A,281.62
341432,Buckley St,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
341432,Buckley St,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Min),A,131.62
341432,Buckley St,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Max),A,192.38
341432,Buckley St,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
341432,Buckley St,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Min),A,200.88
341432,Buckley St,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Max),A,291.88
341432,Buckley St,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.88
341432,Buckley St,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T01:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9986
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,6,N Current (Min),A,25.38
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,6,N Current (Max),A,42.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,6,N Current (RMS),A,34.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,73.12
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,89.38
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,81.12
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,35.88
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,59.38
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.38
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,60.38
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,76.12
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.44
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95694
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.71984
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99408
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,5,N Current (Min),A,27.88
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,5,N Current (Max),A,42.25
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,5,N Current (RMS),A,33.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,15.62
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.25
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,40.12
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,51.38
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.38
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97684
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97665
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94137
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (Min),A,9.62
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (Max),A,39.75
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (RMS),A,24.12
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.25
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94736
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94171
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (Min),A,43.5
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (Max),A,82.62
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,58.75
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.12
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.38
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.62
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.62
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.87
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90249
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9776
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Max),A,48.38
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,16.12
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.5
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96201
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9491
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
