Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Min),A,40.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Max),A,13.38
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
341432,Buckley St,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
341432,Buckley St,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
341432,Buckley St,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
341432,Buckley St,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
341432,Buckley St,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
341432,Buckley St,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
341432,Buckley St,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
341432,Buckley St,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
341432,Buckley St,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
341432,Buckley St,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Min),A,64.25
341432,Buckley St,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Max),A,150.38
341432,Buckley St,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,93.88
341432,Buckley St,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Min),A,178.25
341432,Buckley St,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Max),A,252.38
341432,Buckley St,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.38
341432,Buckley St,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Min),A,136.75
341432,Buckley St,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Max),A,197.12
341432,Buckley St,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.75
341432,Buckley St,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Min),A,219.62
341432,Buckley St,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Max),A,276.75
341432,Buckley St,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.62
341432,Buckley St,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T01:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99844
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,6,N Current (Min),A,26.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,6,N Current (Max),A,43.38
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,6,N Current (RMS),A,34.62
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,88.5
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,96.62
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,89.25
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,47.5
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,59.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.75
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,60.75
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,100.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,68.38
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.87
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.12
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97073
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82495
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,5,N Current (Min),A,19.88
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,5,N Current (Max),A,35.38
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,5,N Current (RMS),A,30.88
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.88
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.75
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,40.25
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,49.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.88
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97778
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97681
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96667
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (Min),A,7.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (Max),A,32.75
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (RMS),A,17.12
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.19
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.06
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94656
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96658
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (Min),A,43.38
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (Max),A,97.25
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (RMS),A,63.88
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,123.88
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.88
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.62
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.25
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.81
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98337
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92126
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97385
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Max),A,45.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91629
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94711
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Min),A,25.88
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Max),A,12.88
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
341432,Buckley St,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
341432,Buckley St,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
341432,Buckley St,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
341432,Buckley St,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
341432,Buckley St,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
341432,Buckley St,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
341432,Buckley St,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
341432,Buckley St,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
341432,Buckley St,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
341432,Buckley St,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Min),A,55.12
341432,Buckley St,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Max),A,157.62
341432,Buckley St,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
341432,Buckley St,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Min),A,189.62
341432,Buckley St,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Max),A,277.5
341432,Buckley St,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
341432,Buckley St,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Min),A,154.38
341432,Buckley St,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Max),A,235.88
341432,Buckley St,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.38
341432,Buckley St,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Min),A,229.25
341432,Buckley St,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Max),A,317.5
341432,Buckley St,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
341432,Buckley St,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T01:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,6,N Current (Min),A,20.62
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,6,N Current (Max),A,47.75
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,6,N Current (RMS),A,33.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,82.12
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,101.12
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,91.12
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,48.62
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,64.75
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,65.88
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,78.5
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96732
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95621
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,5,N Current (Min),A,20.5
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,5,N Current (Max),A,36.38
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,5,N Current (RMS),A,25.38
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.5
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.12
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,40.88
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,53.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.88
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.06
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9744
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98679
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93719
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (Min),A,15.75
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (Max),A,39.25
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.19
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93661
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97235
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (Min),A,47.38
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (Max),A,106.75
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (RMS),A,76.5
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,90.62
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,89.5
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.88
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,132.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.12
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.06
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.13
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89328
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97195
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Max),A,40.75
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.62
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,32.19
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.31
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85284
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94852
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Min),A,31.75
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Max),A,11.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
341432,Buckley St,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
341432,Buckley St,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
341432,Buckley St,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
341432,Buckley St,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
341432,Buckley St,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
341432,Buckley St,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
341432,Buckley St,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
341432,Buckley St,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
341432,Buckley St,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
341432,Buckley St,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Min),A,53.12
341432,Buckley St,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Max),A,143.25
341432,Buckley St,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,93.88
341432,Buckley St,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Min),A,191.12
341432,Buckley St,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Max),A,277.88
341432,Buckley St,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
341432,Buckley St,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Min),A,169.25
341432,Buckley St,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Max),A,256.88
341432,Buckley St,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.25
341432,Buckley St,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Min),A,232.5
341432,Buckley St,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Max),A,324.62
341432,Buckley St,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T01:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99847
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,6,N Current (Min),A,29.38
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,6,N Current (Max),A,50.62
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,6,N Current (RMS),A,40.25
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,89.88
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,103.38
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,94.88
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,46.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,56.62
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,61.12
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,77.88
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.75
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.25
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9776
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95825
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,5,N Current (Min),A,15.62
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,5,N Current (Max),A,30.62
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,5,N Current (RMS),A,24.25
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.5
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.12
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,41.5
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,51.38
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.75
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94937
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98163
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94086
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (Min),A,10.38
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (Max),A,30.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (RMS),A,18.75
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.75
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92203
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95441
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (Min),A,54.62
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (Max),A,128.75
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,75.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,139.12
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.88
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.5
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.5
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.56
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84555
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97714
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Min),A,7.75
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Max),A,28.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,13.75
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,31.69
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91302
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93796
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Min),A,27.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Max),A,12.5
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
