Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
341432,Buckley St,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
341432,Buckley St,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
341432,Buckley St,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
341432,Buckley St,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
341432,Buckley St,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
341432,Buckley St,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
341432,Buckley St,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
341432,Buckley St,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
341432,Buckley St,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
341432,Buckley St,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Min),A,63.25
341432,Buckley St,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Max),A,154.62
341432,Buckley St,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,95.25
341432,Buckley St,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Min),A,196.38
341432,Buckley St,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Max),A,304.12
341432,Buckley St,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.12
341432,Buckley St,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Min),A,168.25
341432,Buckley St,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Max),A,220.5
341432,Buckley St,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.75
341432,Buckley St,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Min),A,230.62
341432,Buckley St,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Max),A,305.88
341432,Buckley St,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.62
341432,Buckley St,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T01:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99823
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,6,N Current (Min),A,32.88
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,6,N Current (Max),A,51.5
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,6,N Current (RMS),A,42.88
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,91.25
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,109.75
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,101.38
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,46.5
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,65.88
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.25
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,58.62
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,76.12
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.38
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97662
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95908
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,5,N Current (Min),A,20.75
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,5,N Current (Max),A,31.5
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,5,N Current (RMS),A,26.12
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,42.88
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,52.88
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95984
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98074
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91531
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (Min),A,17.75
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (Max),A,39.12
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.62
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90851
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95697
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (Min),A,43.38
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (Max),A,107.12
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,61.38
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,134.5
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.5
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.75
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.62
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.56
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.13
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98315
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85284
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97583
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Max),A,28.62
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,15.12
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,31.87
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88067
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9462
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Min),A,23.88
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Max),A,11.25
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
341432,Buckley St,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
341432,Buckley St,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
341432,Buckley St,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
341432,Buckley St,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
341432,Buckley St,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
341432,Buckley St,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
341432,Buckley St,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
341432,Buckley St,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
341432,Buckley St,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Min),A,47.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Max),A,118.88
341432,Buckley St,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.12
341432,Buckley St,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Min),A,204.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Max),A,292.62
341432,Buckley St,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.38
341432,Buckley St,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Min),A,181.5
341432,Buckley St,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Max),A,235.88
341432,Buckley St,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.88
341432,Buckley St,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Min),A,223.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Max),A,285.88
341432,Buckley St,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.12
341432,Buckley St,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T01:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99805
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,6,N Current (Min),A,32.25
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,6,N Current (Max),A,56.62
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,6,N Current (RMS),A,41.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,101.75
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,112.88
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,104.88
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,50.25
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,78.88
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.75
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,65.75
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,88.75
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.25
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9783
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95972
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,5,N Current (Min),A,22.5
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,5,N Current (Max),A,38.12
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,5,N Current (RMS),A,28.75
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,43.62
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,54.25
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.88
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95477
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97269
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95865
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (Max),A,27.5
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.75
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94043
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9689
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (Min),A,43.75
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (Max),A,110.38
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,68.62
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,125.75
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.12
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.62
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,117.25
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85364
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97446
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Min),A,7.5
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Max),A,46.38
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,14.38
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.44
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94961
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90253
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Min),A,23.75
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Max),A,11.62
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
341432,Buckley St,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
341432,Buckley St,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
341432,Buckley St,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
341432,Buckley St,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
341432,Buckley St,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
341432,Buckley St,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
341432,Buckley St,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
341432,Buckley St,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
341432,Buckley St,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
341432,Buckley St,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Min),A,48.5
341432,Buckley St,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Max),A,130.88
341432,Buckley St,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.25
341432,Buckley St,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Min),A,200.88
341432,Buckley St,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Max),A,313.88
341432,Buckley St,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
341432,Buckley St,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Min),A,174.12
341432,Buckley St,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Max),A,252.88
341432,Buckley St,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.88
341432,Buckley St,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Min),A,246.62
341432,Buckley St,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Max),A,328.88
341432,Buckley St,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.62
341432,Buckley St,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T00:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99432
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,6,N Current (Min),A,27.75
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,6,N Current (Max),A,50.12
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,6,N Current (RMS),A,39.38
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,88.25
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,106.62
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,94.25
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,43.38
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,58.5
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.38
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,46.25
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,74.88
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.62
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.44
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97916
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92239
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,5,N Current (Min),A,14.38
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,5,N Current (Max),A,34.62
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,5,N Current (RMS),A,25.25
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,51.12
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.94
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96686
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93976
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93805
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (Max),A,38.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.69
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94452
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96506
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (Min),A,41.88
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (Max),A,112.25
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,66.62
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,135.38
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.75
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,77.62
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.88
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.25
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.12
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.69
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88489
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97726
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Max),A,61.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.19
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8966
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93048
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Min),A,23.75
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Max),A,11.25
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
