Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
341432,Buckley St,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
341432,Buckley St,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
341432,Buckley St,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
341432,Buckley St,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
341432,Buckley St,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
341432,Buckley St,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
341432,Buckley St,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
341432,Buckley St,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
341432,Buckley St,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Min),A,64.12
341432,Buckley St,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Max),A,149.75
341432,Buckley St,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,98.88
341432,Buckley St,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Min),A,194.75
341432,Buckley St,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Max),A,286.12
341432,Buckley St,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.12
341432,Buckley St,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Min),A,153.88
341432,Buckley St,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Max),A,211.25
341432,Buckley St,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.38
341432,Buckley St,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Min),A,216.88
341432,Buckley St,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Max),A,311.88
341432,Buckley St,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
341432,Buckley St,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T00:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,6,N Current (Min),A,35.38
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,6,N Current (Max),A,54.88
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,6,N Current (RMS),A,47.25
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,87.38
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,96.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,91.38
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,33.25
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,52.25
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.38
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,30.38
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,58.12
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.12
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.44
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98657
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77469
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98282
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,5,N Current (Min),A,10.25
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,5,N Current (Max),A,27.62
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,5,N Current (RMS),A,17.25
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.25
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.62
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.88
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.19
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.94
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98535
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9227
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88904
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (Min),A,11.88
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (Max),A,40.38
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (RMS),A,30.62
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92917
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97977
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (Min),A,35.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (Max),A,98.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,63.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,131.5
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.38
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,84.88
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.62
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.38
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,117.5
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.25
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.87
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94049
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97827
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Min),A,7.88
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Max),A,43.62
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,18.38
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.69
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86807
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92245
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Min),A,23.88
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Max),A,10.75
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
341432,Buckley St,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
341432,Buckley St,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
341432,Buckley St,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
341432,Buckley St,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
341432,Buckley St,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
341432,Buckley St,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
341432,Buckley St,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
341432,Buckley St,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
341432,Buckley St,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
341432,Buckley St,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Min),A,49.25
341432,Buckley St,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Max),A,146.75
341432,Buckley St,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
341432,Buckley St,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Min),A,206.12
341432,Buckley St,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Max),A,301.38
341432,Buckley St,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.88
341432,Buckley St,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Min),A,143.75
341432,Buckley St,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Max),A,197.25
341432,Buckley St,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.12
341432,Buckley St,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Min),A,189.38
341432,Buckley St,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Max),A,246.25
341432,Buckley St,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.12
341432,Buckley St,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T00:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98682
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,6,N Current (Min),A,45.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,6,N Current (Max),A,60.5
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,6,N Current (RMS),A,53.88
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,88.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,96.25
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,90.5
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.5
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,54.12
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.88
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,29.12
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.75
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.12
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.44
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98328
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77786
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98755
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,5,N Current (Min),A,11.88
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,5,N Current (Max),A,21.62
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.12
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.38
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99088
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97217
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92068
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (Min),A,16.75
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (Max),A,56.75
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (RMS),A,34.12
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.25
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.13
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96268
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98447
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (Min),A,31.75
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (Max),A,87.75
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,55.88
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.88
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,93.38
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.38
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.38
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,119.62
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.62
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.25
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.87
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92047
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98129
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Max),A,33.25
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,13.62
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95895
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90137
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Min),A,22.62
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Max),A,12.88
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
341432,Buckley St,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
341432,Buckley St,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
341432,Buckley St,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
341432,Buckley St,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
341432,Buckley St,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
341432,Buckley St,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
341432,Buckley St,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
341432,Buckley St,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
341432,Buckley St,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
341432,Buckley St,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Min),A,46.75
341432,Buckley St,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Max),A,125.25
341432,Buckley St,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.12
341432,Buckley St,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Min),A,209.38
341432,Buckley St,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Max),A,310.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.38
341432,Buckley St,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Min),A,170.75
341432,Buckley St,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Max),A,238.5
341432,Buckley St,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.88
341432,Buckley St,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Min),A,186.62
341432,Buckley St,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Max),A,235.88
341432,Buckley St,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T00:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98892
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,6,N Current (Min),A,6.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,6,N Current (Max),A,74.88
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,6,N Current (RMS),A,50.12
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,34.12
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,110.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,85.5
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.12
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,50.12
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.88
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.25
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,51.5
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.62
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.75
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98517
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78619
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7716
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,5,N Current (Min),A,9.5
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,5,N Current (Max),A,22.12
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,5,N Current (RMS),A,12.5
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.75
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.75
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97751
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93848
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92468
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (Max),A,30.88
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (RMS),A,18.75
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96597
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97357
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (Min),A,30.75
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (Max),A,76.5
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,45.25
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,125.88
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.88
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.75
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.75
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.06
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.31
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95483
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98596
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Max),A,46.75
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,21.12
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.31
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.94
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92886
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9921
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93872
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Min),A,24.25
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Max),A,14.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
341432,Buckley St,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
341432,Buckley St,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
341432,Buckley St,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
341432,Buckley St,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
341432,Buckley St,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
