Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
341432,Buckley St,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
341432,Buckley St,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
341432,Buckley St,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
341432,Buckley St,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Min),A,47.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Max),A,130.62
341432,Buckley St,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.38
341432,Buckley St,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Min),A,158.75
341432,Buckley St,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Max),A,283.62
341432,Buckley St,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.12
341432,Buckley St,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Min),A,146.38
341432,Buckley St,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Max),A,215.12
341432,Buckley St,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Min),A,160.62
341432,Buckley St,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Max),A,233.12
341432,Buckley St,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
341432,Buckley St,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T00:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89688
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98846
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99149
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,6,N Current (Min),A,6.12
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,6,N Current (Max),A,35.25
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,6,N Current (RMS),A,22.62
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,37.5
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.12
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,10.75
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,42.5
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.75
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,33.12
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,47.12
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.62
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.63
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.62
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98373
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79342
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8345
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,5,N Current (Min),A,8.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,5,N Current (Max),A,26.38
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,5,N Current (RMS),A,14.5
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.12
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9642
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93762
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92914
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (Max),A,42.12
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (RMS),A,19.62
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.31
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97055
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95483
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (Min),A,39.25
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (Max),A,92.5
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,65.62
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,77.75
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.5
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.5
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96686
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97647
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Max),A,43.5
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,19.25
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,32.43
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91891
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91406
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Min),A,33.12
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Max),A,13.62
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
341432,Buckley St,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
341432,Buckley St,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
341432,Buckley St,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
341432,Buckley St,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
341432,Buckley St,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
341432,Buckley St,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
341432,Buckley St,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
341432,Buckley St,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
341432,Buckley St,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
341432,Buckley St,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Min),A,48.38
341432,Buckley St,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Max),A,130.5
341432,Buckley St,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.25
341432,Buckley St,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Min),A,117.12
341432,Buckley St,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Max),A,190.5
341432,Buckley St,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Min),A,120.62
341432,Buckley St,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Max),A,178.75
341432,Buckley St,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
341432,Buckley St,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Min),A,173.38
341432,Buckley St,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Max),A,242.25
341432,Buckley St,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-23T00:00:00.000+00:00,ambient,,Temperature,C,0.0
